Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,99.0,6.5,0.95,0.5,9.5,0.0,0.0
2016,1,1,7,30,198.0,13.0,1.0,1.0,19.0,12.78,0.0
2016,1,1,7,45,341.5,23.5,1.05,1.5,54.5,18.27,8.2
2016,1,1,8,0,485.0,34.0,1.1,2.0,90.0,25.84,17.61
2016,1,1,8,15,564.5,40.5,1.25,2.5,132.5,32.18,23.96
2016,1,1,8,30,644.0,47.0,1.4,3.0,175.0,36.05,27.8
2016,1,1,8,45,444.0,77.0,1.6,4.0,174.5,80.61,52.34
2016,1,1,9,0,244.0,107.0,1.8,5.0,174.0,112.59,82.71
2016,1,1,9,15,258.5,120.0,1.95,5.5,200.0,138.65,103.53
2016,1,1,9,30,273.0,133.0,2.1,6.0,226.0,165.64,126.19
2016,1,1,9,45,540.0,106.0,2.25,6.5,312.5,212.11,156.28
2016,1,1,10,0,807.0,79.0,2.4,7.0,399.0,280.88,207.75
2016,1,1,10,15,467.5,137.5,2.4,7.0,326.0,263.52,206.33
2016,1,1,10,30,128.0,196.0,2.4,7.0,253.0,224.58,183.04
2016,1,1,10,45,395.5,156.0,2.4,7.5,342.5,289.99,233.6
2016,1,1,11,0,663.0,116.0,2.4,8.0,432.0,371.86,298.45
2016,1,1,11,15,363.5,166.5,2.4,8.0,340.5,313.29,254.81
2016,1,1,11,30,64.0,217.0,2.4,8.0,249.0,237.0,194.03
2016,1,1,11,45,64.0,220.0,2.4,8.5,252.5,242.57,198.59
2016,1,1,12,0,64.0,223.0,2.4,9.0,256.0,247.97,202.73
2016,1,1,12,15,63.5,222.0,2.35,9.0,255.0,249.04,203.7
2016,1,1,12,30,63.0,221.0,2.3,9.0,254.0,249.89,204.51
2016,1,1,12,45,62.5,217.0,2.3,9.0,249.0,247.54,202.77
2016,1,1,13,0,62.0,213.0,2.3,9.0,244.0,244.96,200.88
2016,1,1,13,15,61.5,206.0,2.25,9.0,235.5,239.09,196.29
2016,1,1,13,30,61.0,199.0,2.2,9.0,227.0,233.0,191.53
2016,1,1,13,45,456.0,135.5,2.15,9.0,329.0,389.34,322.77
2016,1,1,14,0,851.0,72.0,2.1,9.0,431.0,527.8,433.8
2016,1,1,14,15,832.5,69.5,2.0,9.0,400.0,508.33,417.03
2016,1,1,14,30,814.0,67.0,1.9,9.0,369.0,486.61,399.24
2016,1,1,14,45,790.5,63.5,1.8,9.0,333.0,459.35,376.65
2016,1,1,15,0,767.0,60.0,1.7,9.0,297.0,430.47,352.18
2016,1,1,15,15,727.5,56.0,1.45,8.0,257.0,392.6,320.58
2016,1,1,15,30,688.0,52.0,1.2,7.0,217.0,354.42,287.68
2016,1,1,15,45,629.5,46.5,0.95,6.5,174.5,307.29,246.11
2016,1,1,16,0,571.0,41.0,0.7,6.0,132.0,261.68,204.77
2016,1,1,16,15,468.0,33.0,0.65,6.0,92.0,204.53,153.69
2016,1,1,16,30,365.0,25.0,0.6,6.0,52.0,148.34,92.74
2016,1,1,16,45,182.5,12.5,0.55,6.0,26.0,59.23,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,2.0,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,3.0,13.0,12.78,0.0
2016,1,2,7,45,106.0,26.5,1.55,4.0,39.0,22.13,10.88
2016,1,2,8,0,212.0,40.0,1.7,5.0,65.0,30.69,21.64
2016,1,2,8,15,245.5,55.5,1.95,5.5,95.5,41.96,32.48
2016,1,2,8,30,279.0,71.0,2.2,6.0,126.0,52.83,42.74
2016,1,2,8,45,300.0,85.0,2.45,6.5,156.5,80.36,55.88
2016,1,2,9,0,321.0,99.0,2.7,7.0,187.0,110.12,76.81
2016,1,2,9,15,336.0,111.5,2.85,7.5,215.0,139.35,100.01
2016,1,2,9,30,351.0,124.0,3.0,8.0,243.0,169.5,125.39
2016,1,2,9,45,200.0,143.5,3.15,9.0,213.0,172.02,134.2
2016,1,2,10,0,49.0,163.0,3.3,10.0,183.0,163.43,132.21
2016,1,2,10,15,364.0,132.0,3.35,10.0,292.0,227.88,178.17
2016,1,2,10,30,679.0,101.0,3.4,10.0,401.0,318.11,247.93
2016,1,2,10,45,783.0,86.0,3.45,10.5,447.5,366.83,288.44
2016,1,2,11,0,887.0,71.0,3.5,11.0,494.0,419.24,332.0
2016,1,2,11,15,517.0,150.0,3.55,11.0,398.5,362.22,291.53
2016,1,2,11,30,147.0,229.0,3.6,11.0,303.0,285.92,232.12
2016,1,2,11,45,147.5,232.0,3.65,11.5,306.5,294.13,238.92
2016,1,2,12,0,148.0,235.0,3.7,12.0,310.0,301.94,245.1
2016,1,2,12,15,523.0,154.0,3.7,12.0,419.0,418.78,341.33
2016,1,2,12,30,898.0,73.0,3.7,12.0,528.0,539.34,438.69
2016,1,2,12,45,890.0,74.0,3.7,12.0,518.0,545.62,444.08
2016,1,2,13,0,882.0,75.0,3.7,12.0,508.0,548.96,447.54
2016,1,2,13,15,874.0,74.0,3.65,12.0,491.0,548.6,447.83
2016,1,2,13,30,866.0,73.0,3.6,12.0,474.0,544.32,444.91
2016,1,2,13,45,854.0,71.0,3.55,12.5,450.0,534.05,436.31
2016,1,2,14,0,842.0,69.0,3.5,13.0,426.0,521.11,425.44
2016,1,2,14,15,823.5,67.0,3.25,12.5,396.0,502.31,410.81
2016,1,2,14,30,805.0,65.0,3.0,12.0,366.0,481.29,394.04
2016,1,2,14,45,778.5,62.5,2.8,12.0,330.0,453.84,371.12
2016,1,2,15,0,752.0,60.0,2.6,12.0,294.0,424.91,346.48
2016,1,2,15,15,713.0,56.0,2.25,11.0,254.0,387.59,315.4
2016,1,2,15,30,674.0,52.0,1.9,10.0,214.0,349.95,283.06
2016,1,2,15,45,612.5,46.5,1.55,9.0,172.5,301.97,241.44
2016,1,2,16,0,551.0,41.0,1.2,8.0,131.0,258.51,202.42
2016,1,2,16,15,450.0,33.0,1.15,7.5,91.5,199.59,150.38
2016,1,2,16,30,349.0,25.0,1.1,7.0,52.0,145.03,93.05
2016,1,2,16,45,174.5,12.5,1.05,6.5,26.0,57.55,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,6.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,7.0,13.0,12.78,0.0
2016,1,3,7,45,107.0,27.0,3.7,7.5,39.0,22.52,10.86
2016,1,3,8,0,214.0,41.0,3.9,8.0,65.0,31.53,22.04
2016,1,3,8,15,252.5,56.0,3.95,8.0,97.0,42.38,32.49
2016,1,3,8,30,291.0,71.0,4.0,8.0,129.0,52.85,42.39
2016,1,3,8,45,315.0,85.5,4.1,8.5,160.5,81.3,55.89
2016,1,3,9,0,339.0,100.0,4.2,9.0,192.0,112.46,77.57
2016,1,3,9,15,364.0,109.5,4.25,9.5,222.0,141.29,99.78
2016,1,3,9,30,389.0,119.0,4.3,10.0,252.0,171.78,124.98
2016,1,3,9,45,349.5,138.5,4.4,10.5,266.5,200.44,151.92
2016,1,3,10,0,310.0,158.0,4.5,11.0,281.0,223.1,173.52
2016,1,3,10,15,358.5,162.0,4.55,11.5,313.5,254.66,199.64
2016,1,3,10,30,407.0,166.0,4.6,12.0,346.0,288.01,227.41
2016,1,3,10,45,301.5,190.5,4.65,12.5,327.5,288.16,230.34
2016,1,3,11,0,196.0,215.0,4.7,13.0,309.0,280.6,225.85
2016,1,3,11,15,268.5,211.5,4.75,13.0,344.0,315.47,254.42
2016,1,3,11,30,341.0,208.0,4.8,13.0,379.0,353.27,285.49
2016,1,3,11,45,327.5,213.5,4.9,13.5,379.5,361.79,292.64
2016,1,3,12,0,314.0,219.0,5.0,14.0,380.0,368.89,298.51
2016,1,3,12,15,379.5,205.0,5.05,14.0,398.5,395.12,320.54
2016,1,3,12,30,445.0,191.0,5.1,14.0,417.0,424.44,345.0
2016,1,3,12,45,412.0,194.0,5.2,14.0,400.5,416.62,339.26
2016,1,3,13,0,379.0,197.0,5.3,14.0,384.0,403.62,329.35
2016,1,3,13,15,307.5,201.0,5.15,14.0,349.0,372.73,304.32
2016,1,3,13,30,236.0,205.0,5.0,14.0,314.0,336.7,274.99
2016,1,3,13,45,335.5,178.5,4.9,14.0,325.5,367.03,300.78
2016,1,3,14,0,435.0,152.0,4.8,14.0,337.0,395.71,324.76
2016,1,3,14,15,274.0,156.5,4.4,13.5,270.0,310.27,254.84
2016,1,3,14,30,113.0,161.0,4.0,13.0,203.0,228.06,186.78
2016,1,3,14,45,104.5,146.5,3.6,13.0,182.5,208.27,170.54
2016,1,3,15,0,96.0,132.0,3.2,13.0,162.0,188.38,153.9
2016,1,3,15,15,88.5,115.0,2.85,12.0,140.0,165.99,135.5
2016,1,3,15,30,81.0,98.0,2.5,11.0,118.0,143.54,116.64
2016,1,3,15,45,68.0,80.0,2.2,10.5,94.5,117.68,94.31
2016,1,3,16,0,55.0,62.0,1.9,10.0,71.0,87.64,68.16
2016,1,3,16,15,32.0,44.5,1.7,9.5,49.5,59.77,43.81
2016,1,3,16,30,9.0,27.0,1.5,9.0,28.0,32.23,18.45
2016,1,3,16,45,4.5,13.5,1.35,9.0,14.0,14.45,0.0
2016,1,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,1.5,1.6,7.5,1.5,0.0,0.0
2016,1,4,7,30,0.0,3.0,1.8,8.0,3.0,2.95,0.0
2016,1,4,7,45,0.0,10.5,2.0,8.5,10.5,10.12,1.74
2016,1,4,8,0,0.0,18.0,2.2,9.0,18.0,17.36,9.58
2016,1,4,8,15,0.0,27.0,2.4,9.0,27.0,26.06,17.77
2016,1,4,8,30,0.0,36.0,2.6,9.0,36.0,34.76,25.91
2016,1,4,8,45,0.0,45.0,2.8,9.5,45.0,43.47,32.11
2016,1,4,9,0,0.0,54.0,3.0,10.0,54.0,52.18,39.64
2016,1,4,9,15,0.0,62.5,3.15,10.5,62.5,60.41,46.65
2016,1,4,9,30,0.0,71.0,3.3,11.0,71.0,68.49,53.43
2016,1,4,9,45,78.5,122.0,3.5,11.5,153.5,129.02,101.63
2016,1,4,10,0,157.0,173.0,3.7,12.0,236.0,198.23,156.91
2016,1,4,10,15,78.5,138.0,3.75,12.0,169.5,153.29,122.19
2016,1,4,10,30,0.0,103.0,3.8,12.0,103.0,99.13,78.66
2016,1,4,10,45,0.0,80.5,3.9,12.5,80.5,77.85,60.54
2016,1,4,11,0,0.0,58.0,4.0,13.0,58.0,56.06,41.99
2016,1,4,11,15,0.0,51.0,4.0,13.0,51.0,49.28,36.23
2016,1,4,11,30,0.0,44.0,4.0,13.0,44.0,42.51,30.47
2016,1,4,11,45,0.0,44.5,4.05,13.0,44.5,43.0,30.87
2016,1,4,12,0,0.0,45.0,4.1,13.0,45.0,43.48,31.26
2016,1,4,12,15,8.5,117.5,4.05,13.0,121.5,118.02,93.88
2016,1,4,12,30,17.0,190.0,4.0,13.0,198.0,193.51,156.21
2016,1,4,12,45,8.5,148.5,4.0,13.5,152.5,148.81,119.09
2016,1,4,13,0,0.0,107.0,4.0,14.0,107.0,103.74,81.59
2016,1,4,13,15,0.0,125.5,3.95,13.5,125.5,122.1,97.16
2016,1,4,13,30,0.0,144.0,3.9,13.0,144.0,140.82,113.01
2016,1,4,13,45,0.5,143.5,3.9,13.0,143.5,141.02,113.32
2016,1,4,14,0,1.0,143.0,3.9,13.0,143.0,141.33,113.77
2016,1,4,14,15,34.0,150.5,3.7,12.5,163.0,170.79,139.1
2016,1,4,14,30,67.0,158.0,3.5,12.0,183.0,196.92,161.48
2016,1,4,14,45,63.0,143.5,3.3,12.0,165.5,179.9,147.33
2016,1,4,15,0,59.0,129.0,3.1,12.0,148.0,162.79,133.03
2016,1,4,15,15,53.5,112.5,2.7,11.5,128.0,142.61,116.17
2016,1,4,15,30,48.0,96.0,2.3,11.0,108.0,122.44,99.01
2016,1,4,15,45,39.0,79.0,1.9,10.5,87.5,100.3,79.9
2016,1,4,16,0,30.0,62.0,1.5,10.0,67.0,78.36,60.72
2016,1,4,16,15,15.0,44.5,1.4,9.5,47.0,53.87,39.3
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,27.51,15.45
2016,1,4,16,45,0.0,13.5,1.25,9.0,13.5,13.27,0.0
2016,1,4,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.5,2.25,8.0,6.5,0.0,0.0
2016,1,5,7,30,0.0,13.0,2.3,8.0,13.0,12.78,0.0
2016,1,5,7,45,101.0,26.5,2.4,8.5,38.0,22.13,10.47
2016,1,5,8,0,202.0,40.0,2.5,9.0,63.0,30.7,21.23
2016,1,5,8,15,239.0,55.5,2.65,9.0,94.5,41.96,32.0
2016,1,5,8,30,276.0,71.0,2.8,9.0,126.0,52.82,42.21
2016,1,5,8,45,307.5,84.5,3.0,9.5,158.5,79.9,54.74
2016,1,5,9,0,339.0,98.0,3.2,10.0,191.0,110.57,75.63
2016,1,5,9,15,356.0,110.0,3.35,10.0,220.5,140.49,99.19
2016,1,5,9,30,373.0,122.0,3.5,10.0,250.0,171.47,125.26
2016,1,5,9,45,224.0,145.5,3.65,10.5,224.5,178.93,138.41
2016,1,5,10,0,75.0,169.0,3.8,11.0,199.0,175.31,140.88
2016,1,5,10,15,37.5,121.5,3.9,11.0,136.5,126.24,101.01
2016,1,5,10,30,0.0,74.0,4.0,11.0,74.0,71.55,55.62
2016,1,5,10,45,0.0,71.0,4.1,11.0,71.0,68.64,53.1
2016,1,5,11,0,0.0,68.0,4.2,11.0,68.0,65.74,50.56
2016,1,5,11,15,0.0,86.5,4.2,11.0,86.5,83.66,65.69
2016,1,5,11,30,0.0,105.0,4.2,11.0,105.0,101.45,80.63
2016,1,5,11,45,23.5,161.0,4.2,11.0,173.5,167.01,135.46
2016,1,5,12,0,47.0,217.0,4.2,11.0,242.0,233.93,190.66
2016,1,5,12,15,23.5,184.0,4.15,10.5,196.5,190.23,154.79
2016,1,5,12,30,0.0,151.0,4.1,10.0,151.0,146.53,118.6
2016,1,5,12,45,0.0,80.0,4.1,10.0,80.0,77.37,60.48
2016,1,5,13,0,0.0,9.0,4.1,10.0,9.0,8.69,1.82
2016,1,5,13,15,8.5,92.5,4.05,9.5,96.5,94.14,75.2
2016,1,5,13,30,17.0,176.0,4.0,9.0,184.0,182.19,149.72
2016,1,5,13,45,15.0,167.5,4.0,9.0,174.5,173.14,142.17
2016,1,5,14,0,13.0,159.0,4.0,9.0,165.0,164.06,134.75
2016,1,5,14,15,6.5,127.0,3.85,8.5,130.0,128.35,104.91
2016,1,5,14,30,0.0,95.0,3.7,8.0,95.0,92.74,74.78
2016,1,5,14,45,0.0,86.0,3.6,8.0,86.0,83.93,67.35
2016,1,5,15,0,0.0,77.0,3.5,8.0,77.0,75.11,59.81
2016,1,5,15,15,0.0,67.0,3.25,7.5,67.0,65.24,51.39
2016,1,5,15,30,0.0,57.0,3.0,7.0,57.0,55.36,42.83
2016,1,5,15,45,0.0,46.0,2.8,7.0,46.0,44.44,33.16
2016,1,5,16,0,0.0,35.0,2.6,7.0,35.0,33.8,23.64
2016,1,5,16,15,0.0,25.0,2.35,6.5,25.0,24.13,14.93
2016,1,5,16,30,0.0,15.0,2.1,6.0,15.0,14.47,5.74
2016,1,5,16,45,0.0,7.5,1.85,6.0,7.5,7.23,0.0
2016,1,5,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,4.5,3.55,8.0,4.5,0.0,0.0
2016,1,6,7,30,0.0,9.0,3.5,8.0,9.0,8.85,0.0
2016,1,6,7,45,35.5,29.0,3.45,8.5,33.0,25.21,12.72
2016,1,6,8,0,71.0,49.0,3.4,9.0,57.0,41.25,30.42
2016,1,6,8,15,118.0,68.0,3.5,9.0,88.5,56.16,44.64
2016,1,6,8,30,165.0,87.0,3.6,9.0,120.0,67.88,55.74
2016,1,6,8,45,209.0,102.0,3.7,9.0,153.5,92.15,68.17
2016,1,6,9,0,253.0,117.0,3.8,9.0,187.0,120.91,88.36
2016,1,6,9,15,310.5,120.0,3.85,9.0,218.0,145.36,105.77
2016,1,6,9,30,368.0,123.0,3.9,9.0,249.0,171.47,125.99
2016,1,6,9,45,302.0,145.5,3.95,9.0,256.0,196.09,150.76
2016,1,6,10,0,236.0,168.0,4.0,9.0,263.0,212.77,168.31
2016,1,6,10,15,118.0,129.0,4.1,9.0,176.5,155.69,124.65
2016,1,6,10,30,0.0,90.0,4.2,9.0,90.0,86.86,69.12
2016,1,6,10,45,0.0,96.5,4.3,9.0,96.5,93.12,74.4
2016,1,6,11,0,0.0,103.0,4.4,9.0,103.0,99.39,79.63
2016,1,6,11,15,0.0,130.0,4.45,9.0,130.5,125.24,101.43
2016,1,6,11,30,0.0,157.0,4.5,9.0,158.0,151.23,123.19
2016,1,6,11,45,147.0,191.0,4.55,9.0,267.5,255.02,210.06
2016,1,6,12,0,294.0,225.0,4.6,9.0,377.0,365.76,301.31
2016,1,6,12,15,150.0,199.0,4.55,9.0,277.0,272.33,224.52
2016,1,6,12,30,6.0,173.0,4.5,9.0,177.0,171.15,139.65
2016,1,6,12,45,3.0,114.0,4.45,9.0,116.0,112.09,90.19
2016,1,6,13,0,0.0,55.0,4.4,9.0,55.0,53.16,40.1
2016,1,6,13,15,17.5,123.0,4.3,9.0,131.0,129.04,105.02
2016,1,6,13,30,35.0,191.0,4.2,9.0,207.0,210.75,173.75
2016,1,6,13,45,18.5,168.0,4.1,9.0,176.5,175.51,144.17
2016,1,6,14,0,2.0,145.0,4.0,9.0,146.0,143.83,117.54
2016,1,6,14,15,1.0,98.5,3.8,8.5,99.0,96.49,77.7
2016,1,6,14,30,0.0,52.0,3.6,8.0,52.0,50.24,38.12
2016,1,6,14,45,0.0,46.5,3.45,8.0,46.5,44.91,33.59
2016,1,6,15,0,0.0,41.0,3.3,8.0,41.0,39.59,29.0
2016,1,6,15,15,0.0,35.5,3.1,7.5,35.5,34.27,24.43
2016,1,6,15,30,0.0,30.0,2.9,7.0,30.0,28.95,19.79
2016,1,6,15,45,0.0,24.0,2.7,7.0,24.0,23.15,14.63
2016,1,6,16,0,0.0,18.0,2.5,7.0,18.0,17.36,9.43
2016,1,6,16,15,0.0,12.5,2.4,6.5,12.5,12.05,4.65
2016,1,6,16,30,0.0,7.0,2.3,6.0,7.0,6.74,0.0
2016,1,6,16,45,0.0,3.5,2.2,6.0,3.5,3.37,0.0
2016,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,4.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,4.0,14.0,13.76,0.0
2016,1,7,7,45,130.0,30.0,0.65,4.5,45.0,23.63,11.92
2016,1,7,8,0,260.0,46.0,0.7,5.0,76.0,35.73,26.15
2016,1,7,8,15,349.0,57.0,0.85,5.5,115.5,43.23,33.67
2016,1,7,8,30,438.0,68.0,1.0,6.0,155.0,50.49,40.64
2016,1,7,8,45,285.0,92.0,1.15,6.5,153.5,87.98,63.02
2016,1,7,9,0,132.0,116.0,1.3,7.0,152.0,111.84,86.11
2016,1,7,9,15,150.0,130.0,1.45,7.0,176.5,134.36,104.08
2016,1,7,9,30,168.0,144.0,1.6,7.0,201.0,158.23,123.77
2016,1,7,9,45,238.5,152.0,1.8,7.5,242.5,187.79,146.4
2016,1,7,10,0,309.0,160.0,2.0,8.0,284.0,224.83,175.97
2016,1,7,10,15,170.0,169.0,2.05,8.0,238.0,206.8,166.04
2016,1,7,10,30,31.0,178.0,2.1,8.0,192.0,177.47,145.05
2016,1,7,10,45,65.0,197.5,2.2,8.5,228.0,209.95,171.36
2016,1,7,11,0,99.0,217.0,2.3,9.0,264.0,244.71,199.37
2016,1,7,11,15,256.0,207.0,2.35,9.0,335.0,306.61,249.29
2016,1,7,11,30,413.0,197.0,2.4,9.0,406.0,377.03,306.19
2016,1,7,11,45,411.5,201.0,2.5,9.0,411.5,391.77,318.81
2016,1,7,12,0,410.0,205.0,2.6,9.0,417.0,403.54,329.19
2016,1,7,12,15,331.0,218.0,2.65,9.0,389.0,384.96,314.75
2016,1,7,12,30,252.0,231.0,2.7,9.0,361.0,363.28,297.51
2016,1,7,12,45,554.0,159.0,2.75,9.0,438.5,459.03,377.24
2016,1,7,13,0,856.0,87.0,2.8,9.0,516.0,554.92,455.26
2016,1,7,13,15,431.5,126.0,2.85,9.0,342.0,368.37,305.11
2016,1,7,13,30,7.0,165.0,2.9,9.0,168.0,165.64,134.97
2016,1,7,13,45,413.0,122.5,2.95,9.0,302.5,356.87,298.12
2016,1,7,14,0,819.0,80.0,3.0,9.0,437.0,528.42,437.5
2016,1,7,14,15,552.0,117.5,2.95,9.0,351.0,423.39,351.21
2016,1,7,14,30,285.0,155.0,2.9,9.0,265.0,314.7,261.55
2016,1,7,14,45,270.5,143.5,2.85,9.0,240.0,292.52,243.55
2016,1,7,15,0,256.0,132.0,2.8,9.0,215.0,269.97,224.61
2016,1,7,15,15,244.0,116.0,2.45,8.5,187.0,243.15,201.99
2016,1,7,15,30,232.0,100.0,2.1,8.0,159.0,216.02,178.59
2016,1,7,15,45,379.0,74.5,1.8,7.5,150.0,247.07,201.94
2016,1,7,16,0,526.0,49.0,1.5,7.0,141.0,264.65,211.05
2016,1,7,16,15,429.0,40.0,1.35,6.5,101.0,205.5,158.62
2016,1,7,16,30,332.0,31.0,1.2,6.0,61.0,151.96,107.49
2016,1,7,16,45,166.0,15.5,1.1,5.5,30.5,70.75,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.0,0.55,3.0,6.0,0.0,0.0
2016,1,8,7,30,0.0,12.0,0.5,3.0,12.0,11.8,0.0
2016,1,8,7,45,88.0,26.5,0.5,3.5,36.5,22.13,10.93
2016,1,8,8,0,176.0,41.0,0.5,4.0,61.0,31.5,22.53
2016,1,8,8,15,204.5,57.5,0.55,4.5,90.5,46.3,36.64
2016,1,8,8,30,233.0,74.0,0.6,5.0,120.0,58.56,48.2
2016,1,8,8,45,254.0,89.0,0.65,5.5,150.0,84.32,60.94
2016,1,8,9,0,275.0,104.0,0.7,6.0,180.0,112.67,81.06
2016,1,8,9,15,286.5,118.0,0.75,6.5,207.5,140.58,103.22
2016,1,8,9,30,298.0,132.0,0.8,7.0,235.0,169.18,127.09
2016,1,8,9,45,361.0,137.0,0.9,8.0,273.5,199.93,151.1
2016,1,8,10,0,424.0,142.0,1.0,9.0,312.0,237.3,181.15
2016,1,8,10,15,637.0,108.5,1.1,9.5,384.0,288.55,219.44
2016,1,8,10,30,850.0,75.0,1.2,10.0,456.0,353.92,270.52
2016,1,8,10,45,801.0,85.0,1.3,10.5,458.0,374.96,291.23
2016,1,8,11,0,752.0,95.0,1.4,11.0,460.0,391.03,307.28
2016,1,8,11,15,430.0,163.0,1.4,11.0,373.0,339.73,271.08
2016,1,8,11,30,108.0,231.0,1.4,11.0,286.0,270.22,217.43
2016,1,8,11,45,251.5,219.0,1.45,11.0,349.0,332.64,268.14
2016,1,8,12,0,395.0,207.0,1.5,11.0,412.0,398.63,320.82
2016,1,8,12,15,643.5,143.0,1.4,11.0,476.0,474.29,380.87
2016,1,8,12,30,892.0,79.0,1.3,11.0,540.0,549.27,439.43
2016,1,8,12,45,880.5,80.5,1.25,11.0,530.0,555.47,444.15
2016,1,8,13,0,869.0,82.0,1.2,11.0,520.0,558.2,446.66
2016,1,8,13,15,861.0,81.0,1.1,11.0,503.5,557.26,445.95
2016,1,8,13,30,853.0,80.0,1.0,11.0,487.0,553.47,442.91
2016,1,8,13,45,650.5,117.5,0.95,11.0,419.0,483.39,388.59
2016,1,8,14,0,448.0,155.0,0.9,11.0,351.0,409.85,331.08
2016,1,8,14,15,577.5,116.5,0.85,10.5,351.5,436.98,354.33
2016,1,8,14,30,707.0,78.0,0.8,10.0,352.0,456.29,370.14
2016,1,8,14,45,654.0,83.0,0.75,10.0,318.0,425.81,345.26
2016,1,8,15,0,601.0,88.0,0.7,10.0,284.0,394.85,320.02
2016,1,8,15,15,570.0,80.0,0.6,9.5,247.0,360.12,291.73
2016,1,8,15,30,539.0,72.0,0.5,9.0,210.0,325.03,262.33
2016,1,8,15,45,482.5,64.0,0.4,9.0,171.0,279.54,223.45
2016,1,8,16,0,426.0,56.0,0.3,9.0,132.0,235.77,185.23
2016,1,8,16,15,346.5,44.5,0.25,8.5,95.0,182.87,139.67
2016,1,8,16,30,267.0,33.0,0.2,8.0,58.0,134.63,95.13
2016,1,8,16,45,133.5,16.5,0.2,8.0,29.0,62.49,1.88
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,5.0,2.05,5.0,5.0,0.0,0.0
2016,1,9,7,30,0.0,10.0,2.2,5.0,10.0,9.83,0.0
2016,1,9,7,45,31.0,26.0,2.35,5.5,29.5,22.95,11.44
2016,1,9,8,0,62.0,42.0,2.5,6.0,49.0,36.23,26.43
2016,1,9,8,15,77.5,60.0,2.6,6.0,73.0,50.63,40.23
2016,1,9,8,30,93.0,78.0,2.7,6.0,97.0,64.63,53.47
2016,1,9,8,45,102.5,95.5,2.8,6.5,121.0,85.56,66.15
2016,1,9,9,0,112.0,113.0,2.9,7.0,145.0,107.83,83.62
2016,1,9,9,15,119.5,129.0,2.95,7.0,167.0,129.55,101.54
2016,1,9,9,30,127.0,145.0,3.0,7.0,189.0,151.85,120.4
2016,1,9,9,45,63.5,132.5,3.05,7.5,154.5,136.88,110.26
2016,1,9,10,0,0.0,120.0,3.1,8.0,120.0,114.29,93.04
2016,1,9,10,15,87.0,160.0,3.05,8.0,199.5,175.7,142.71
2016,1,9,10,30,174.0,200.0,3.0,8.0,279.0,243.82,197.96
2016,1,9,10,45,103.0,197.5,2.95,8.0,245.0,224.02,182.99
2016,1,9,11,0,32.0,195.0,2.9,8.0,211.0,198.02,162.28
2016,1,9,11,15,57.0,211.5,2.85,8.0,240.5,226.18,185.53
2016,1,9,11,30,82.0,228.0,2.8,8.0,270.0,255.77,209.83
2016,1,9,11,45,46.0,206.0,2.75,8.5,229.5,220.92,180.79
2016,1,9,12,0,10.0,184.0,2.7,9.0,189.0,182.82,148.92
2016,1,9,12,15,12.0,186.5,2.55,9.0,192.5,186.87,152.35
2016,1,9,12,30,14.0,189.0,2.4,9.0,196.0,190.99,155.77
2016,1,9,12,45,7.0,135.5,2.25,9.0,139.0,135.27,109.43
2016,1,9,13,0,0.0,82.0,2.1,9.0,82.0,79.31,62.33
2016,1,9,13,15,27.5,143.0,1.95,9.0,156.0,156.61,127.97
2016,1,9,13,30,55.0,204.0,1.8,9.0,230.0,235.18,193.08
2016,1,9,13,45,36.5,185.0,1.7,9.0,202.0,206.53,169.22
2016,1,9,14,0,18.0,166.0,1.6,9.0,174.0,173.84,142.22
2016,1,9,14,15,32.0,162.5,1.5,9.0,175.5,182.58,149.95
2016,1,9,14,30,46.0,159.0,1.4,9.0,177.0,187.33,154.19
2016,1,9,14,45,42.5,145.0,1.3,9.0,160.5,171.37,140.97
2016,1,9,15,0,39.0,131.0,1.2,9.0,144.0,155.35,127.65
2016,1,9,15,15,34.0,115.5,1.1,8.5,125.5,136.91,112.31
2016,1,9,15,30,29.0,100.0,1.0,8.0,107.0,118.54,96.77
2016,1,9,15,45,22.0,83.0,0.9,8.0,87.5,97.63,78.62
2016,1,9,16,0,15.0,66.0,0.8,8.0,68.0,73.59,57.58
2016,1,9,16,15,7.5,48.0,0.8,8.0,49.0,51.99,38.5
2016,1,9,16,30,0.0,30.0,0.8,8.0,30.0,30.3,19.01
2016,1,9,16,45,0.0,15.0,0.8,8.0,15.0,14.48,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,7,15,88.0,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,10,7,30,176.0,13.0,1.0,6.0,18.0,12.78,0.0
2016,1,10,7,45,324.0,23.0,1.15,6.0,53.0,17.76,7.65
2016,1,10,8,0,472.0,33.0,1.3,6.0,88.0,24.83,16.4
2016,1,10,8,15,551.5,39.5,1.3,6.5,130.5,31.05,22.55
2016,1,10,8,30,631.0,46.0,1.3,7.0,173.0,34.91,26.33
2016,1,10,8,45,335.0,77.0,1.35,7.5,146.0,75.04,50.13
2016,1,10,9,0,39.0,108.0,1.4,8.0,119.0,100.11,79.66
2016,1,10,9,15,43.5,123.5,1.3,8.5,137.5,117.41,93.87
2016,1,10,9,30,48.0,139.0,1.2,9.0,156.0,135.12,108.41
2016,1,10,9,45,156.5,153.0,1.15,9.5,215.0,172.97,135.82
2016,1,10,10,0,265.0,167.0,1.1,10.0,274.0,219.98,171.47
2016,1,10,10,15,573.5,116.0,1.05,10.5,368.5,277.53,211.45
2016,1,10,10,30,882.0,65.0,1.0,11.0,463.0,358.65,272.4
2016,1,10,10,45,892.5,65.5,0.95,11.5,485.0,393.23,302.2
2016,1,10,11,0,903.0,66.0,0.9,12.0,507.0,426.24,330.18
2016,1,10,11,15,588.5,145.5,1.0,12.0,436.5,392.9,309.29
2016,1,10,11,30,274.0,225.0,1.1,12.0,366.0,341.25,271.6
2016,1,10,11,45,150.0,215.5,1.2,12.5,293.0,280.57,224.52
2016,1,10,12,0,26.0,206.0,1.3,13.0,220.0,211.98,169.45
2016,1,10,12,15,39.5,215.0,1.35,13.0,235.5,230.27,184.61
2016,1,10,12,30,53.0,224.0,1.4,13.0,251.0,247.99,198.98
2016,1,10,12,45,37.5,209.5,1.45,13.0,228.5,226.99,182.15
2016,1,10,13,0,22.0,195.0,1.5,13.0,206.0,202.59,162.6
2016,1,10,13,15,11.0,151.0,1.5,13.0,156.5,153.33,122.63
2016,1,10,13,30,0.0,107.0,1.5,13.0,107.0,103.89,81.92
2016,1,10,13,45,220.0,132.5,1.5,13.0,230.0,259.75,212.78
2016,1,10,14,0,440.0,158.0,1.5,13.0,353.0,410.66,333.29
2016,1,10,14,15,423.0,149.5,1.4,12.5,326.5,390.52,316.96
2016,1,10,14,30,406.0,141.0,1.3,12.0,300.0,369.25,300.62
2016,1,10,14,45,391.5,130.0,1.25,12.0,272.5,345.62,281.76
2016,1,10,15,0,377.0,119.0,1.2,12.0,245.0,321.11,261.83
2016,1,10,15,15,363.0,105.0,1.0,11.5,214.0,292.85,238.56
2016,1,10,15,30,349.0,91.0,0.8,11.0,183.0,263.98,214.2
2016,1,10,15,45,319.5,77.5,0.65,10.5,150.5,228.89,184.24
2016,1,10,16,0,290.0,64.0,0.5,10.0,118.0,194.53,154.17
2016,1,10,16,15,247.0,49.0,0.4,9.5,86.0,154.72,119.2
2016,1,10,16,30,204.0,34.0,0.3,9.0,54.0,117.17,84.31
2016,1,10,16,45,102.0,17.0,0.25,9.0,27.0,55.67,13.78
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,8.0,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,8.0,9.0,8.85,0.0
2016,1,11,7,45,20.5,25.5,0.65,8.5,27.5,23.6,12.0
2016,1,11,8,0,41.0,42.0,0.7,9.0,46.0,36.26,26.22
2016,1,11,8,15,53.0,60.0,0.8,9.5,68.5,52.95,41.81
2016,1,11,8,30,65.0,78.0,0.9,10.0,91.0,67.7,55.41
2016,1,11,8,45,73.5,95.5,1.0,10.5,113.5,87.29,67.37
2016,1,11,9,0,82.0,113.0,1.1,11.0,136.0,107.98,83.57
2016,1,11,9,15,87.5,129.0,1.0,11.0,157.0,127.89,99.76
2016,1,11,9,30,93.0,145.0,0.9,11.0,178.0,148.23,116.5
2016,1,11,9,45,73.5,156.5,0.85,11.5,184.0,159.65,126.62
2016,1,11,10,0,54.0,168.0,0.8,12.0,190.0,169.29,135.02
2016,1,11,10,15,65.0,182.0,0.7,12.5,210.5,188.65,150.22
2016,1,11,10,30,76.0,196.0,0.6,13.0,231.0,208.79,165.85
2016,1,11,10,45,93.5,208.5,0.5,13.5,253.0,230.69,182.62
2016,1,11,11,0,111.0,221.0,0.4,14.0,275.0,253.6,199.98
2016,1,11,11,15,116.5,228.0,0.35,14.0,286.5,267.28,210.55
2016,1,11,11,30,122.0,235.0,0.3,14.0,298.0,281.3,221.38
2016,1,11,11,45,116.0,238.0,0.25,14.0,298.5,286.02,224.93
2016,1,11,12,0,110.0,241.0,0.2,14.0,299.0,288.69,226.92
2016,1,11,12,15,99.0,239.0,0.3,14.0,291.0,284.39,224.12
2016,1,11,12,30,88.0,237.0,0.4,14.0,283.0,279.4,220.79
2016,1,11,12,45,81.5,231.5,0.55,14.0,273.5,272.76,216.31
2016,1,11,13,0,75.0,226.0,0.7,14.0,264.0,265.68,211.39
2016,1,11,13,15,97.5,222.5,0.75,14.0,270.5,276.23,220.39
2016,1,11,13,30,120.0,219.0,0.8,14.0,277.0,290.58,232.25
2016,1,11,13,45,165.5,207.0,0.9,14.0,283.5,304.55,244.27
2016,1,11,14,0,211.0,195.0,1.0,14.0,290.0,317.46,255.42
2016,1,11,14,15,244.0,178.0,0.95,13.5,280.5,321.72,259.65
2016,1,11,14,30,277.0,161.0,0.9,13.0,271.0,319.55,258.76
2016,1,11,14,45,267.5,148.5,0.85,13.0,246.5,298.9,242.27
2016,1,11,15,0,258.0,136.0,0.8,13.0,222.0,277.64,225.14
2016,1,11,15,15,249.0,119.5,0.75,12.5,194.5,251.56,204.19
2016,1,11,15,30,240.0,103.0,0.7,12.0,167.0,224.97,182.26
2016,1,11,15,45,222.0,86.5,0.7,12.0,138.0,194.26,156.12
2016,1,11,16,0,204.0,70.0,0.7,12.0,109.0,163.8,129.55
2016,1,11,16,15,173.0,53.0,0.7,11.5,80.0,128.49,98.76
