Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,142.0,36.0,0.7,11.0,51.0,94.44,67.77
2016,1,11,16,45,71.0,18.0,0.75,10.5,25.5,44.44,13.66
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,127.5,6.0,1.7,5.0,10.0,0.0,0.0
2016,1,12,7,30,255.0,12.0,2.0,6.0,20.0,11.8,0.0
2016,1,12,7,45,394.0,21.0,2.35,7.0,56.5,17.2,7.35
2016,1,12,8,0,533.0,30.0,2.7,8.0,93.0,23.99,15.51
2016,1,12,8,15,609.0,35.5,2.75,8.5,136.5,27.09,18.77
2016,1,12,8,30,685.0,41.0,2.8,9.0,180.0,30.19,21.8
2016,1,12,8,45,729.0,45.5,2.85,9.5,223.5,68.86,32.84
2016,1,12,9,0,773.0,50.0,2.9,10.0,267.0,111.99,58.65
2016,1,12,9,15,803.5,53.0,2.85,10.5,307.0,154.94,91.31
2016,1,12,9,30,834.0,56.0,2.8,11.0,347.0,199.41,128.88
2016,1,12,9,45,852.0,59.5,2.75,11.5,382.0,245.43,169.9
2016,1,12,10,0,870.0,63.0,2.7,12.0,417.0,288.53,208.91
2016,1,12,10,15,884.5,64.5,2.55,12.5,446.0,328.37,245.01
2016,1,12,10,30,899.0,66.0,2.4,13.0,475.0,367.3,279.7
2016,1,12,10,45,907.0,67.5,2.25,13.5,497.0,402.7,310.82
2016,1,12,11,0,915.0,69.0,2.1,14.0,519.0,436.35,339.62
2016,1,12,11,15,920.0,70.0,2.05,14.0,533.5,466.3,365.65
2016,1,12,11,30,925.0,71.0,2.0,14.0,548.0,494.0,389.29
2016,1,12,11,45,926.5,71.5,2.0,14.5,555.0,517.15,408.34
2016,1,12,12,0,928.0,72.0,2.0,15.0,562.0,537.62,424.87
2016,1,12,12,15,927.5,72.0,1.9,15.0,561.0,553.81,438.14
2016,1,12,12,30,927.0,72.0,1.8,15.0,560.0,567.1,448.89
2016,1,12,12,45,924.0,71.0,1.7,15.0,551.5,575.06,455.39
2016,1,12,13,0,921.0,70.0,1.6,15.0,543.0,579.99,459.41
2016,1,12,13,15,817.5,88.0,1.5,15.0,498.5,547.88,434.94
2016,1,12,13,30,714.0,106.0,1.4,15.0,454.0,512.3,407.77
2016,1,12,13,45,577.5,133.5,1.3,15.0,406.5,465.71,371.53
2016,1,12,14,0,441.0,161.0,1.2,15.0,359.0,416.46,332.87
2016,1,12,14,15,440.0,149.5,1.1,14.5,336.0,401.72,322.41
2016,1,12,14,30,439.0,138.0,1.0,14.0,313.0,385.38,310.21
2016,1,12,14,45,426.0,127.5,0.9,14.0,285.0,362.48,291.98
2016,1,12,15,0,413.0,117.0,0.8,14.0,257.0,338.54,272.64
2016,1,12,15,15,398.0,104.0,0.8,13.0,225.5,310.06,250.57
2016,1,12,15,30,383.0,91.0,0.8,12.0,194.0,280.94,227.18
2016,1,12,15,45,351.5,78.0,0.85,11.5,160.0,244.5,196.73
2016,1,12,16,0,320.0,65.0,0.9,11.0,126.0,208.82,165.95
2016,1,12,16,15,276.5,50.5,0.95,10.5,93.0,168.19,130.35
2016,1,12,16,30,233.0,36.0,1.0,10.0,60.0,129.83,95.03
2016,1,12,16,45,116.5,18.0,1.05,9.5,30.0,62.43,25.51
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,9.5,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,11.8,0.0
2016,1,13,7,45,76.0,27.0,2.25,10.5,36.5,22.53,11.31
2016,1,13,8,0,152.0,42.0,2.4,11.0,61.0,34.41,24.38
2016,1,13,8,15,178.0,59.5,2.55,11.0,90.0,47.79,36.97
2016,1,13,8,30,204.0,77.0,2.7,11.0,119.0,60.73,48.99
2016,1,13,8,45,223.5,93.0,2.85,11.5,148.0,86.58,62.18
2016,1,13,9,0,243.0,109.0,3.0,12.0,177.0,114.42,82.15
2016,1,13,9,15,253.5,124.0,3.1,12.0,204.5,141.81,104.04
2016,1,13,9,30,264.0,139.0,3.2,12.0,232.0,169.89,127.58
2016,1,13,9,45,542.5,107.0,3.3,12.5,321.0,215.67,156.3
2016,1,13,10,0,821.0,75.0,3.4,13.0,410.0,285.26,207.55
2016,1,13,10,15,554.0,134.0,3.5,13.0,367.0,289.4,221.76
2016,1,13,10,30,287.0,193.0,3.6,13.0,324.0,275.56,218.14
2016,1,13,10,45,143.5,174.5,3.7,13.0,240.5,218.02,174.54
2016,1,13,11,0,0.0,156.0,3.8,13.0,157.0,149.57,119.86
2016,1,13,11,15,0.0,155.5,3.85,13.0,156.0,149.48,119.76
2016,1,13,11,30,0.0,155.0,3.9,13.0,155.0,149.32,119.53
2016,1,13,11,45,29.5,193.0,4.0,13.0,208.5,200.79,161.9
2016,1,13,12,0,59.0,231.0,4.1,13.0,262.0,253.84,205.17
2016,1,13,12,15,197.5,227.5,4.05,13.0,332.5,326.36,264.78
2016,1,13,12,30,336.0,224.0,4.0,13.0,403.0,403.43,327.41
2016,1,13,12,45,608.0,155.0,4.0,13.0,471.0,492.29,400.36
2016,1,13,13,0,880.0,86.0,4.0,13.0,539.0,577.35,469.43
2016,1,13,13,15,872.5,84.5,3.9,12.5,523.0,576.57,469.81
2016,1,13,13,30,865.0,83.0,3.8,12.0,507.0,572.86,468.18
2016,1,13,13,45,649.0,123.5,3.75,12.0,433.5,496.36,406.9
2016,1,13,14,0,433.0,164.0,3.7,12.0,360.0,416.35,342.0
2016,1,13,14,15,464.5,146.0,3.55,11.5,344.0,412.35,340.2
2016,1,13,14,30,496.0,128.0,3.4,11.0,328.0,405.79,335.78
2016,1,13,14,45,473.0,121.5,3.3,11.0,298.5,381.13,315.5
2016,1,13,15,0,450.0,115.0,3.2,11.0,269.0,355.72,294.33
2016,1,13,15,15,572.5,87.5,2.8,10.5,259.0,377.21,311.22
2016,1,13,15,30,695.0,60.0,2.4,10.0,249.0,387.0,316.93
2016,1,13,15,45,646.0,54.0,2.0,9.5,206.5,344.09,279.13
2016,1,13,16,0,597.0,48.0,1.6,9.0,164.0,300.19,239.73
2016,1,13,16,15,508.5,40.5,1.45,8.5,121.5,241.93,188.55
2016,1,13,16,30,420.0,33.0,1.3,8.0,79.0,188.45,139.6
2016,1,13,16,45,271.0,22.0,1.15,7.5,46.0,114.36,56.72
2016,1,13,17,0,122.0,11.0,1.0,7.0,13.0,41.56,0.0
2016,1,13,17,15,61.0,5.5,1.0,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,4.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,4.0,14.0,13.76,0.0
2016,1,14,7,45,106.5,28.0,0.3,4.5,41.0,23.33,12.54
2016,1,14,8,0,213.0,42.0,0.4,5.0,68.0,32.2,23.18
2016,1,14,8,15,248.5,57.5,0.45,5.5,99.5,43.37,33.92
2016,1,14,8,30,284.0,73.0,0.5,6.0,131.0,54.13,44.05
2016,1,14,8,45,311.5,86.5,0.6,7.0,163.5,82.52,57.05
2016,1,14,9,0,339.0,100.0,0.7,8.0,196.0,113.33,78.18
2016,1,14,9,15,347.5,114.5,0.9,8.5,225.0,144.55,103.13
2016,1,14,9,30,356.0,129.0,1.1,9.0,254.0,176.18,129.83
2016,1,14,9,45,333.0,147.0,1.35,10.0,273.0,206.08,156.57
2016,1,14,10,0,310.0,165.0,1.6,11.0,292.0,231.29,179.14
2016,1,14,10,15,428.0,153.5,1.7,11.0,342.5,269.48,209.05
2016,1,14,10,30,546.0,142.0,1.8,11.0,393.0,316.67,247.12
2016,1,14,10,45,575.0,141.0,1.95,11.5,416.5,346.99,273.05
2016,1,14,11,0,604.0,140.0,2.1,12.0,440.0,378.55,299.75
2016,1,14,11,15,770.5,103.0,2.1,12.0,497.0,434.33,344.91
2016,1,14,11,30,937.0,66.0,2.1,12.0,554.0,497.8,395.95
2016,1,14,11,45,937.5,67.0,2.15,12.0,561.0,521.37,416.2
2016,1,14,12,0,938.0,68.0,2.2,12.0,568.0,542.21,434.18
2016,1,14,12,15,937.5,68.0,2.15,12.0,567.5,558.7,448.11
2016,1,14,12,30,937.0,68.0,2.1,12.0,567.0,572.26,459.5
2016,1,14,12,45,665.0,137.5,2.1,12.0,489.0,507.2,408.65
2016,1,14,13,0,393.0,207.0,2.1,12.0,411.0,428.77,346.37
2016,1,14,13,15,494.5,174.5,2.05,12.0,423.0,459.64,372.43
2016,1,14,13,30,596.0,142.0,2.0,12.0,435.0,487.31,395.17
2016,1,14,13,45,310.0,159.0,1.95,12.0,311.0,339.61,277.16
2016,1,14,14,0,24.0,176.0,1.9,12.0,187.0,187.35,151.43
2016,1,14,14,15,32.5,170.0,1.75,11.5,184.0,190.83,155.33
2016,1,14,14,30,41.0,164.0,1.6,11.0,181.0,190.15,155.32
2016,1,14,14,45,38.0,150.0,1.5,11.0,165.0,174.5,142.53
2016,1,14,15,0,35.0,136.0,1.4,11.0,149.0,158.78,129.6
2016,1,14,15,15,31.0,120.5,1.3,10.5,131.0,140.84,114.87
2016,1,14,15,30,27.0,105.0,1.2,10.0,113.0,122.94,99.91
2016,1,14,15,45,19.5,88.0,1.1,9.5,93.5,98.01,78.71
2016,1,14,16,0,12.0,71.0,1.0,9.0,74.0,77.48,60.96
2016,1,14,16,15,6.0,53.5,1.0,8.5,55.0,57.12,43.11
2016,1,14,16,30,0.0,36.0,1.0,8.0,36.0,36.72,25.01
2016,1,14,16,45,0.0,21.0,1.0,8.0,21.0,20.75,7.68
2016,1,14,17,0,0.0,6.0,1.0,8.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,0.95,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,7.0,0.85,6.0,9.5,0.0,0.0
2016,1,15,7,30,173.0,14.0,1.0,6.0,19.0,13.76,0.0
2016,1,15,7,45,306.5,25.0,1.15,6.5,54.0,19.48,9.53
2016,1,15,8,0,440.0,36.0,1.3,7.0,89.0,27.39,18.68
2016,1,15,8,15,520.0,43.0,1.35,7.5,131.5,31.23,22.65
2016,1,15,8,30,600.0,50.0,1.4,8.0,174.0,35.36,26.65
2016,1,15,8,45,650.5,55.0,1.45,8.5,216.5,72.36,37.69
2016,1,15,9,0,701.0,60.0,1.5,9.0,259.0,116.19,65.15
2016,1,15,9,15,734.5,64.0,1.5,9.0,299.0,157.5,96.85
2016,1,15,9,30,768.0,68.0,1.5,9.0,339.0,200.77,133.48
2016,1,15,9,45,772.0,75.5,1.5,9.5,371.0,242.3,171.02
2016,1,15,10,0,776.0,83.0,1.5,10.0,403.0,282.82,207.88
2016,1,15,10,15,502.5,142.5,1.4,10.0,355.5,282.85,218.38
2016,1,15,10,30,229.0,202.0,1.3,10.0,308.0,265.71,211.66
2016,1,15,10,45,535.0,145.5,1.25,10.5,408.0,337.05,265.68
2016,1,15,11,0,841.0,89.0,1.2,11.0,508.0,428.52,335.97
2016,1,15,11,15,848.0,90.0,1.15,11.0,523.0,458.01,360.69
2016,1,15,11,30,855.0,91.0,1.1,11.0,538.0,485.58,383.74
2016,1,15,11,45,862.5,90.0,1.05,11.0,546.5,509.32,403.35
2016,1,15,12,0,870.0,89.0,1.0,11.0,555.0,530.82,420.81
2016,1,15,12,15,870.0,89.0,0.9,11.0,555.0,547.03,433.51
2016,1,15,12,30,870.0,89.0,0.8,11.0,555.0,560.52,443.81
2016,1,15,12,45,694.5,133.5,0.75,11.5,501.5,520.86,412.62
2016,1,15,13,0,519.0,178.0,0.7,12.0,448.0,473.8,375.79
2016,1,15,13,15,476.0,182.0,0.65,12.0,424.5,458.18,364.33
2016,1,15,13,30,433.0,186.0,0.6,12.0,401.0,440.78,351.05
2016,1,15,13,45,470.0,168.5,0.55,12.0,392.0,444.47,354.6
2016,1,15,14,0,507.0,151.0,0.5,12.0,383.0,445.93,356.12
2016,1,15,14,15,652.0,113.5,0.45,12.0,392.0,484.83,386.54
2016,1,15,14,30,797.0,76.0,0.4,12.0,401.0,513.84,408.39
2016,1,15,14,45,783.5,70.5,0.4,12.0,367.0,489.92,389.74
2016,1,15,15,0,770.0,65.0,0.4,12.0,333.0,463.92,369.6
2016,1,15,15,15,735.0,61.0,0.4,11.5,292.5,427.45,341.4
2016,1,15,15,30,700.0,57.0,0.4,11.0,252.0,390.33,311.77
2016,1,15,15,45,655.0,51.5,0.45,11.0,210.0,347.02,275.94
2016,1,15,16,0,610.0,46.0,0.5,11.0,168.0,304.36,239.28
2016,1,15,16,15,526.5,39.0,0.5,10.5,125.5,249.89,192.58
2016,1,15,16,30,443.0,32.0,0.5,10.0,83.0,197.55,145.98
2016,1,15,16,45,295.0,22.0,0.5,10.0,49.0,124.55,71.22
2016,1,15,17,0,147.0,12.0,0.5,10.0,15.0,49.69,0.0
2016,1,15,17,15,73.5,6.0,0.45,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,1,16,7,45,40.0,28.5,1.25,8.5,33.5,25.01,13.88
2016,1,16,8,0,80.0,45.0,1.4,9.0,55.0,38.63,28.4
2016,1,16,8,15,101.5,63.5,1.5,9.5,81.5,53.35,42.22
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,67.92,55.67
2016,1,16,8,45,134.5,100.0,1.75,10.5,134.0,91.33,68.92
2016,1,16,9,0,146.0,118.0,1.9,11.0,160.0,115.88,87.6
2016,1,16,9,15,158.5,133.5,1.9,11.0,185.0,139.64,106.64
2016,1,16,9,30,171.0,149.0,1.9,11.0,210.0,164.35,127.04
2016,1,16,9,45,274.5,152.5,1.95,11.5,261.0,198.33,151.87
2016,1,16,10,0,378.0,156.0,2.0,12.0,312.0,242.54,186.07
2016,1,16,10,15,397.5,164.5,1.95,12.0,339.0,271.29,210.76
2016,1,16,10,30,417.0,173.0,1.9,12.0,366.0,302.45,237.29
2016,1,16,10,45,363.5,193.0,1.9,12.5,367.0,317.67,251.28
2016,1,16,11,0,310.0,213.0,1.9,13.0,368.0,327.82,260.5
2016,1,16,11,15,360.5,209.5,1.85,13.0,395.5,357.83,284.85
2016,1,16,11,30,411.0,206.0,1.8,13.0,423.0,390.21,310.92
2016,1,16,11,45,440.5,202.5,1.75,13.0,437.5,413.25,329.6
2016,1,16,12,0,470.0,199.0,1.7,13.0,452.0,436.18,348.09
2016,1,16,12,15,454.0,207.5,1.65,13.0,452.0,446.55,356.42
2016,1,16,12,30,438.0,216.0,1.6,13.0,452.0,455.08,363.23
2016,1,16,12,45,332.0,227.0,1.55,13.0,404.5,412.26,329.85
2016,1,16,13,0,226.0,238.0,1.5,13.0,357.0,365.77,293.28
2016,1,16,13,15,182.5,233.0,1.4,13.0,327.0,339.2,272.47
2016,1,16,13,30,139.0,228.0,1.3,13.0,297.0,311.78,250.68
2016,1,16,13,45,110.0,214.5,1.25,13.0,268.0,278.82,224.7
2016,1,16,14,0,81.0,201.0,1.2,13.0,239.0,249.56,201.41
2016,1,16,14,15,43.0,172.5,1.05,13.0,192.5,199.23,160.66
2016,1,16,14,30,5.0,144.0,0.9,13.0,146.0,145.37,116.5
2016,1,16,14,45,2.5,132.5,0.8,13.0,133.5,132.92,106.55
2016,1,16,15,0,0.0,121.0,0.7,13.0,121.0,120.56,96.45
2016,1,16,15,15,0.0,106.5,0.65,12.5,106.5,106.29,84.86
2016,1,16,15,30,0.0,92.0,0.6,12.0,92.0,91.97,73.03
2016,1,16,15,45,0.0,76.5,0.55,12.0,76.5,76.49,59.88
2016,1,16,16,0,0.0,61.0,0.5,12.0,61.0,60.9,46.42
2016,1,16,16,15,0.0,45.5,0.5,11.5,45.5,45.14,32.73
2016,1,16,16,30,0.0,30.0,0.5,11.0,30.0,29.11,18.62
2016,1,16,16,45,0.0,18.0,0.5,11.0,18.0,17.37,6.61
2016,1,16,17,0,0.0,6.0,0.5,11.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,9.5,4.0,3.93,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,21.21,10.96
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,34.15,24.3
2016,1,17,8,15,0.0,52.5,1.4,11.0,52.5,49.02,38.15
2016,1,17,8,30,0.0,69.0,1.7,11.0,69.0,63.72,51.72
2016,1,17,8,45,1.5,85.5,2.05,11.5,86.0,79.19,62.37
2016,1,17,9,0,3.0,102.0,2.4,12.0,103.0,94.92,75.61
2016,1,17,9,15,7.0,116.0,2.45,12.0,119.0,109.12,87.38
2016,1,17,9,30,11.0,130.0,2.5,12.0,135.0,123.69,99.36
2016,1,17,9,45,84.0,156.0,2.6,12.5,191.5,162.44,128.74
2016,1,17,10,0,157.0,182.0,2.7,13.0,248.0,207.88,164.0
2016,1,17,10,15,219.5,190.0,2.75,13.0,288.5,242.5,191.42
2016,1,17,10,30,282.0,198.0,2.8,13.0,329.0,280.1,221.69
2016,1,17,10,45,304.5,204.5,2.9,13.5,352.5,306.45,243.28
2016,1,17,11,0,327.0,211.0,3.0,14.0,376.0,333.54,265.35
2016,1,17,11,15,199.5,222.5,3.1,14.0,324.0,299.84,239.93
2016,1,17,11,30,72.0,234.0,3.2,14.0,272.0,257.85,206.75
2016,1,17,11,45,91.5,242.0,3.35,14.5,291.0,278.12,222.96
2016,1,17,12,0,111.0,250.0,3.5,15.0,310.0,299.1,239.56
2016,1,17,12,15,203.0,244.0,3.5,15.0,354.0,347.04,278.55
2016,1,17,12,30,295.0,238.0,3.5,15.0,398.0,398.15,319.8
2016,1,17,12,45,153.0,212.5,3.5,15.0,295.5,296.86,238.87
2016,1,17,13,0,11.0,187.0,3.5,15.0,193.0,188.65,150.44
2016,1,17,13,15,5.5,171.5,3.3,14.5,174.5,170.66,136.28
2016,1,17,13,30,0.0,156.0,3.1,14.0,156.0,152.5,121.72
2016,1,17,13,45,0.0,149.5,2.95,14.0,149.5,146.39,116.87
2016,1,17,14,0,0.0,143.0,2.8,14.0,143.0,140.28,112.01
2016,1,17,14,15,6.0,147.0,2.6,14.0,149.5,148.23,118.86
2016,1,17,14,30,12.0,151.0,2.4,14.0,156.0,156.37,125.84
2016,1,17,14,45,6.0,108.5,2.25,14.0,111.0,109.71,87.21
2016,1,17,15,0,0.0,66.0,2.1,14.0,66.0,63.79,48.74
2016,1,17,15,15,0.0,58.5,1.8,13.5,58.5,56.53,42.78
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,49.27,36.7
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,41.04,29.69
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,32.82,22.58
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,24.61,15.36
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,16.4,8.07
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,9.64,1.4
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,0.9,9.5,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,7.0,1.25,10.0,10.5,6.88,0.0
2016,1,18,7,30,210.0,14.0,1.2,10.0,21.0,13.76,0.0
2016,1,18,7,45,348.0,23.0,1.2,10.5,57.0,17.39,8.1
2016,1,18,8,0,486.0,32.0,1.2,11.0,93.0,25.6,16.84
2016,1,18,8,15,561.5,38.0,1.2,11.0,136.0,29.06,20.41
2016,1,18,8,30,637.0,44.0,1.2,11.0,179.0,34.93,25.95
2016,1,18,8,45,688.0,47.5,1.2,11.5,222.0,72.43,35.32
2016,1,18,9,0,739.0,51.0,1.2,12.0,265.0,114.07,60.66
2016,1,18,9,15,770.0,54.5,1.15,12.5,305.0,156.62,93.22
2016,1,18,9,30,801.0,58.0,1.1,13.0,345.0,200.83,130.25
2016,1,18,9,45,808.0,64.0,1.05,13.5,378.0,243.17,167.93
2016,1,18,10,0,815.0,70.0,1.0,14.0,411.0,284.69,204.96
2016,1,18,10,15,831.0,72.0,1.05,14.0,440.5,324.23,240.34
2016,1,18,10,30,847.0,74.0,1.1,14.0,470.0,363.17,274.77
2016,1,18,10,45,858.0,75.5,1.15,14.5,493.0,398.9,305.59
2016,1,18,11,0,869.0,77.0,1.2,15.0,516.0,433.23,334.58
2016,1,18,11,15,875.5,77.5,1.4,15.0,531.0,464.17,361.61
2016,1,18,11,30,882.0,78.0,1.6,15.0,546.0,491.59,385.53
2016,1,18,11,45,883.5,79.0,1.8,15.5,553.5,514.85,405.15
2016,1,18,12,0,885.0,80.0,2.0,16.0,561.0,535.57,422.44
2016,1,18,12,15,885.0,80.5,2.05,16.0,561.5,552.38,436.65
2016,1,18,12,30,885.0,81.0,2.1,16.0,562.0,566.43,448.56
2016,1,18,12,45,688.0,136.0,2.15,16.0,506.5,525.1,416.82
2016,1,18,13,0,491.0,191.0,2.2,16.0,451.0,475.24,378.03
2016,1,18,13,15,675.0,135.5,2.1,16.0,482.5,529.53,421.94
2016,1,18,13,30,859.0,80.0,2.0,16.0,514.0,577.98,460.23
2016,1,18,13,45,659.0,123.0,1.95,16.0,447.5,510.58,407.49
2016,1,18,14,0,459.0,166.0,1.9,16.0,381.0,439.15,351.5
2016,1,18,14,15,304.5,174.5,1.7,15.5,313.5,355.68,286.18
2016,1,18,14,30,150.0,183.0,1.5,15.0,246.0,274.84,221.5
2016,1,18,14,45,456.0,125.5,1.35,15.0,293.0,383.59,310.37
2016,1,18,15,0,762.0,68.0,1.2,15.0,340.0,470.46,377.33
2016,1,18,15,15,729.5,64.0,1.0,14.5,300.5,435.14,347.98
2016,1,18,15,30,697.0,60.0,0.8,14.0,261.0,399.04,318.22
2016,1,18,15,45,651.5,54.5,0.65,14.0,219.0,355.21,281.28
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,314.45,245.78
2016,1,18,16,15,527.0,42.0,0.6,13.5,134.0,258.64,199.02
2016,1,18,16,30,448.0,35.0,0.7,13.0,91.0,206.88,153.9
2016,1,18,16,45,224.0,27.5,0.8,12.5,55.5,114.01,73.47
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,19.66,0.0
2016,1,18,17,15,0.0,10.0,0.9,11.5,10.0,9.83,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,4.3,11.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,2.0,4.55,11.0,2.0,1.93,0.0
2016,1,19,8,30,0.0,3.0,4.8,11.0,3.0,2.89,0.0
2016,1,19,8,45,0.0,3.5,5.1,11.5,3.5,3.37,0.0
2016,1,19,9,0,0.0,4.0,5.4,12.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,5.35,12.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,5.3,12.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,37.5,5.25,12.5,37.5,36.21,25.43
2016,1,19,10,0,0.0,70.0,5.2,13.0,70.0,67.67,52.06
2016,1,19,10,15,0.0,39.5,5.15,13.0,39.5,38.15,26.9
2016,1,19,10,30,0.0,9.0,5.1,13.0,9.0,8.69,1.75
2016,1,19,10,45,0.0,9.5,5.05,13.5,9.5,9.17,2.14
2016,1,19,11,0,0.0,10.0,5.0,14.0,10.0,9.65,2.53
2016,1,19,11,15,0.0,52.5,4.9,14.0,52.5,50.74,37.22
2016,1,19,11,30,0.0,95.0,4.8,14.0,95.0,91.87,71.57
2016,1,19,11,45,0.0,123.5,4.75,14.0,123.5,119.34,94.29
2016,1,19,12,0,0.0,152.0,4.7,14.0,152.0,146.95,117.01
2016,1,19,12,15,0.0,112.5,4.7,14.0,112.5,108.88,85.53
2016,1,19,12,30,0.0,73.0,4.7,14.0,73.0,70.6,53.72
2016,1,19,12,45,0.0,116.5,4.75,14.5,117.0,112.9,88.81
2016,1,19,13,0,0.0,160.0,4.8,15.0,161.0,155.74,123.91
2016,1,19,13,15,0.0,101.5,4.7,15.0,102.0,98.35,76.65
2016,1,19,13,30,0.0,43.0,4.6,15.0,43.0,41.55,29.36
2016,1,19,13,45,0.0,78.5,4.6,15.0,78.5,75.92,58.24
2016,1,19,14,0,0.0,114.0,4.6,15.0,114.0,111.04,87.59
2016,1,19,14,15,0.0,92.0,4.35,14.5,92.0,89.26,69.7
2016,1,19,14,30,0.0,70.0,4.1,14.0,70.0,67.67,51.82
2016,1,19,14,45,385.0,70.5,3.85,14.0,209.5,290.05,240.89
2016,1,19,15,0,770.0,71.0,3.6,14.0,349.0,480.35,393.67
2016,1,19,15,15,737.0,67.5,3.3,13.5,309.0,445.07,363.78
2016,1,19,15,30,704.0,64.0,3.0,13.0,269.0,411.0,335.07
2016,1,19,15,45,644.0,60.0,2.7,12.5,225.0,362.46,293.96
2016,1,19,16,0,584.0,56.0,2.4,12.0,181.0,315.42,253.07
2016,1,19,16,15,501.5,48.5,2.1,11.5,137.5,258.04,203.07
2016,1,19,16,30,419.0,41.0,1.8,11.0,94.0,204.76,155.52
2016,1,19,16,45,282.0,29.0,1.55,11.0,58.0,135.03,90.45
2016,1,19,17,0,145.0,17.0,1.3,11.0,22.0,55.89,0.0
2016,1,19,17,15,72.5,8.5,1.15,10.5,11.0,8.36,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,8.0,7.5,7.37,0.0
2016,1,20,7,30,0.0,15.0,0.3,8.0,15.0,14.74,0.0
2016,1,20,7,45,73.0,31.0,0.35,8.5,40.5,25.71,15.26
2016,1,20,8,0,146.0,47.0,0.4,9.0,66.0,38.26,28.3
2016,1,20,8,15,172.0,65.0,0.5,9.0,96.0,51.89,41.15
2016,1,20,8,30,198.0,83.0,0.6,9.0,126.0,66.74,54.91
2016,1,20,8,45,216.0,100.0,0.7,9.5,156.0,93.64,68.25
2016,1,20,9,0,234.0,117.0,0.8,10.0,186.0,122.18,89.23
2016,1,20,9,15,247.5,131.5,0.8,10.5,213.5,149.55,110.88
2016,1,20,9,30,261.0,146.0,0.8,11.0,241.0,177.87,134.1
2016,1,20,9,45,539.5,112.0,0.85,11.5,333.0,224.81,163.71
2016,1,20,10,0,818.0,78.0,0.9,12.0,425.0,295.91,215.62
2016,1,20,10,15,834.0,80.5,0.85,12.0,454.5,336.31,251.32
2016,1,20,10,30,850.0,83.0,0.8,12.0,484.0,376.13,286.04
2016,1,20,10,45,864.5,83.0,0.8,12.5,508.0,412.15,316.73
2016,1,20,11,0,879.0,83.0,0.8,13.0,532.0,446.98,345.69
2016,1,20,11,15,885.0,84.0,0.7,13.5,547.5,477.57,370.05
2016,1,20,11,30,891.0,85.0,0.6,14.0,563.0,506.07,391.94
2016,1,20,11,45,756.0,120.5,0.5,14.5,530.0,495.69,384.12
2016,1,20,12,0,621.0,156.0,0.4,15.0,497.0,478.31,370.65
2016,1,20,12,15,762.0,119.5,0.4,15.0,538.5,530.45,411.03
2016,1,20,12,30,903.0,83.0,0.4,15.0,580.0,583.14,450.62
2016,1,20,12,45,906.5,80.0,0.45,15.5,573.0,593.12,457.99
2016,1,20,13,0,910.0,77.0,0.5,16.0,566.0,600.17,463.63
2016,1,20,13,15,699.5,129.0,0.65,16.0,498.5,540.89,421.07
2016,1,20,13,30,489.0,181.0,0.8,16.0,431.0,474.04,371.95
2016,1,20,13,45,685.5,126.0,1.0,16.0,460.0,532.95,420.37
2016,1,20,14,0,882.0,71.0,1.2,16.0,489.0,580.81,459.06
2016,1,20,14,15,867.0,69.0,1.2,15.5,459.5,563.77,446.99
2016,1,20,14,30,852.0,67.0,1.2,15.0,430.0,546.53,434.99
2016,1,20,14,45,832.5,64.5,1.2,15.0,394.5,521.82,416.24
2016,1,20,15,0,813.0,62.0,1.2,15.0,359.0,495.11,395.51
2016,1,20,15,15,783.0,58.5,1.1,14.5,318.5,460.34,368.19
2016,1,20,15,30,753.0,55.0,1.0,14.0,278.0,424.55,339.26
2016,1,20,15,45,709.0,50.5,0.9,13.5,234.5,380.76,303.13
2016,1,20,16,0,665.0,46.0,0.8,13.0,191.0,337.42,266.14
2016,1,20,16,15,592.0,40.0,0.8,12.5,146.5,282.24,219.09
2016,1,20,16,30,519.0,34.0,0.8,12.0,102.0,230.31,173.16
2016,1,20,16,45,389.0,24.5,0.8,11.5,64.0,161.34,109.29
2016,1,20,17,0,259.0,15.0,0.8,11.0,26.0,93.66,0.0
2016,1,20,17,15,129.5,7.5,0.75,10.5,13.0,38.1,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,7.5,8.0,7.86,0.0
2016,1,21,7,30,0.0,16.0,1.6,8.0,16.0,15.73,0.0
2016,1,21,7,45,62.0,32.0,1.7,9.0,40.0,27.86,17.09
2016,1,21,8,0,124.0,48.0,1.8,10.0,64.0,39.02,28.79
2016,1,21,8,15,146.5,66.5,2.0,10.5,93.0,52.98,41.83
2016,1,21,8,30,169.0,85.0,2.2,11.0,122.0,68.35,55.91
2016,1,21,8,45,182.5,103.0,2.45,11.5,150.5,94.47,69.49
2016,1,21,9,0,196.0,121.0,2.7,12.0,179.0,121.87,90.13
2016,1,21,9,15,208.5,136.0,2.8,12.5,205.5,147.89,110.87
2016,1,21,9,30,221.0,151.0,2.9,13.0,232.0,174.82,133.04
2016,1,21,9,45,391.5,138.0,3.05,14.0,298.0,213.49,159.47
2016,1,21,10,0,562.0,125.0,3.2,15.0,364.0,267.32,199.96
2016,1,21,10,15,611.0,120.5,3.45,15.5,397.0,302.77,230.19
2016,1,21,10,30,660.0,116.0,3.7,16.0,430.0,340.07,261.99
2016,1,21,10,45,768.5,99.0,3.95,16.5,481.0,392.24,304.71
2016,1,21,11,0,877.0,82.0,4.2,17.0,532.0,447.2,349.62
2016,1,21,11,15,757.0,114.5,4.15,17.0,511.5,450.65,355.25
2016,1,21,11,30,637.0,147.0,4.1,17.0,491.0,447.05,354.39
2016,1,21,11,45,626.0,155.0,4.1,17.5,497.0,466.5,370.23
2016,1,21,12,0,615.0,163.0,4.1,18.0,503.0,483.68,383.83
2016,1,21,12,15,587.5,170.0,3.9,17.5,495.0,487.31,387.85
2016,1,21,12,30,560.0,177.0,3.7,17.0,487.0,489.71,390.72
2016,1,21,12,45,504.5,191.0,3.5,17.0,467.5,480.93,383.75
2016,1,21,13,0,449.0,205.0,3.3,17.0,448.0,469.57,374.63
2016,1,21,13,15,364.0,215.5,2.95,16.5,409.0,431.96,345.36
2016,1,21,13,30,279.0,226.0,2.6,16.0,370.0,396.45,317.37
2016,1,21,13,45,264.5,217.5,2.3,15.5,349.5,381.0,305.87
2016,1,21,14,0,250.0,209.0,2.0,15.0,329.0,364.67,293.47
2016,1,21,14,15,460.0,153.5,1.75,14.5,357.0,428.95,346.68
2016,1,21,14,30,670.0,98.0,1.5,14.0,385.0,484.33,391.05
2016,1,21,14,45,518.0,116.5,1.3,14.0,327.5,411.47,332.43
2016,1,21,15,0,366.0,135.0,1.1,14.0,270.0,345.27,279.16
2016,1,21,15,15,341.0,124.5,1.05,13.5,239.5,309.61,251.36
2016,1,21,15,30,316.0,114.0,1.0,13.0,209.0,279.96,227.42
2016,1,21,15,45,294.0,98.5,1.0,12.5,176.0,246.17,199.59
2016,1,21,16,0,272.0,83.0,1.0,12.0,143.0,212.71,171.19
2016,1,21,16,15,237.0,66.0,1.0,11.5,109.5,172.91,136.85
2016,1,21,16,30,202.0,49.0,1.0,11.0,76.0,140.42,107.72
2016,1,21,16,45,101.0,34.5,1.05,11.0,48.0,81.04,55.83
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,20.9,0.0
2016,1,21,17,15,0.0,10.0,1.1,10.5,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
