Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,666.46,553.95
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,654.84,544.71
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,637.88,531.73
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,620.71,518.43
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,594.8,497.44
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,566.7,474.38
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,531.25,445.4
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,494.45,414.62
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,453.36,378.95
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,411.63,341.71
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,356.27,293.43
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,303.06,245.34
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,238.4,186.31
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,179.33,123.63
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,72.86,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,11.3,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,20.46,8.04
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,35.76,26.24
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,50.65,40.62
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,66.17,55.24
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,88.42,68.5
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,114.92,88.12
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,142.65,110.17
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,169.26,132.32
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,196.69,155.57
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,182.51,147.24
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,163.86,134.06
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,180.08,147.42
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,196.69,160.97
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,251.37,205.1
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,311.78,253.42
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,281.07,228.71
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,245.76,200.0
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,242.36,197.03
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,237.5,192.77
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,225.22,182.77
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,212.55,172.44
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,211.24,171.53
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,209.89,170.59
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,347.99,286.71
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,485.48,398.12
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,476.42,390.91
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,465.92,383.36
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,542.55,447.3
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,601.77,495.93
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,578.72,477.48
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,553.31,457.4
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,519.78,430.26
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,484.9,401.37
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,442.34,364.88
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,399.61,327.31
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,346.18,281.87
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,294.88,236.54
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,228.12,177.3
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,172.06,120.54
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,67.82,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,10.81,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,17.03,6.43
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,24.62,16.34
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,30.41,22.12
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,33.6,25.31
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,63.2,33.17
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,105.34,56.52
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,150.68,90.21
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,195.9,128.53
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,242.62,170.04
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,287.88,210.92
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,332.79,250.92
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,375.16,288.93
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,418.91,327.11
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,456.47,358.93
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,492.33,388.46
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,524.65,415.43
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,554.82,440.18
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,580.63,460.66
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,603.89,478.83
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,622.45,493.71
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,638.12,506.24
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,647.8,513.21
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,654.37,517.77
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,570.72,452.39
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,474.51,376.85
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,437.18,348.87
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,394.2,315.7
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,424.28,341.64
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,451.62,364.64
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,390.1,316.1
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,336.27,273.39
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,310.11,253.12
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,283.64,232.02
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,253.43,207.61
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,223.02,182.41
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,187.58,152.54
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,152.83,122.41
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,113.6,88.0
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,76.15,52.96
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,34.84,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,10.81,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,18.4,7.91
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,24.44,16.12
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,30.23,21.88
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,33.43,25.03
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,65.87,33.79
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,109.13,57.95
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,155.55,92.09
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,201.65,130.62
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,249.11,172.08
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,294.77,213.2
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,339.66,253.27
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,382.26,291.02
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,426.18,328.98
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,463.76,360.66
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,499.71,390.28
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,532.12,416.94
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,562.35,441.35
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,588.37,461.69
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,611.79,479.69
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,629.93,493.6
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,645.13,505.11
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,655.89,513.76
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,663.57,520.12
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,664.81,521.7
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,662.89,520.98
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,655.67,516.37
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,645.46,509.53
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,565.62,448.95
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,480.82,383.93
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,458.58,368.43
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,434.76,350.8
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,404.51,327.63
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,373.58,303.42
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,336.6,273.82
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,299.62,243.4
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,256.66,207.83
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,215.19,172.21
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,165.74,128.91
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,120.33,86.17
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,55.68,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,12.29,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,19.62,9.37
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,26.39,17.89
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,32.81,24.16
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,35.85,27.18
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,69.57,36.95
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,116.2,65.39
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,162.6,100.43
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,207.91,138.45
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,254.94,179.49
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,299.99,219.34
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,346.05,259.69
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,389.26,297.66
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,433.82,335.67
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,472.68,368.34
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,510.03,398.96
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,542.93,425.99
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,573.6,450.68
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,600.01,470.79
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,623.78,488.42
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,642.51,502.9
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,658.27,514.96
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,668.53,521.86
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,675.62,526.34
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,677.25,527.38
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,675.71,526.07
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,667.59,519.88
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,658.84,513.11
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,581.55,455.36
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,501.06,394.81
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,467.26,369.68
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,433.03,343.44
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,455.8,362.89
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,465.51,371.18
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,438.17,349.51
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,409.29,325.95
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,357.16,283.99
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,305.12,240.36
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,240.87,185.16
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,182.75,131.23
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,84.5,5.82
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,11.8,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,20.17,10.17
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,25.6,17.1
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,30.84,22.23
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,33.55,24.9
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,70.72,35.32
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,114.99,61.23
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,162.33,96.79
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,208.6,136.0
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,259.2,180.45
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,302.32,219.71
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,347.88,260.48
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,392.83,299.67
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,434.13,335.04
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,472.5,367.22
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,509.19,397.21
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,541.31,423.55
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,571.17,447.55
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,597.23,467.31
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,620.63,484.6
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,638.68,498.85
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,653.73,510.73
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,663.57,519.01
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,670.25,524.94
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,672.32,527.8
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,671.25,528.3
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,664.11,524.32
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,653.95,518.01
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,606.13,482.76
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,556.7,445.94
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,488.67,393.14
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,421.34,340.03
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,411.33,333.87
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,397.48,323.78
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,361.53,294.46
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,325.44,264.35
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,325.87,263.28
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,314.34,250.27
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,249.69,193.69
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,190.77,138.94
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,89.94,19.8
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,11.8,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,19.97,10.33
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,24.91,16.4
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,29.69,21.01
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,32.02,23.29
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,71.93,34.65
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,116.8,61.41
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,164.74,97.85
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,215.68,141.09
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,264.41,184.07
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,310.85,225.36
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,357.04,265.79
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,400.81,304.06
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,443.53,340.54
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,482.33,373.11
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,519.24,403.33
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,552.11,430.4
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,582.65,455.13
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,608.91,475.27
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,632.35,492.86
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,651.05,507.64
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,666.72,520.0
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,677.72,527.81
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,685.52,533.2
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,687.48,535.03
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,686.2,534.5
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,678.97,529.86
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,668.69,522.96
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,652.91,512.42
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,634.37,499.69
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,611.49,482.48
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,583.78,461.51
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,549.9,436.71
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,514.54,410.06
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,469.99,375.05
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,425.39,338.96
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,370.81,295.22
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,318.17,251.07
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,253.55,195.56
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,192.64,140.51
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,90.32,29.65
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,13.76,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,21.99,12.11
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,27.2,18.23
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,32.21,22.99
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,38.25,28.56
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,79.36,40.85
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,123.42,67.51
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,170.96,103.38
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,217.33,142.25
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,265.13,183.64
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,311.08,223.96
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,360.07,266.1
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,403.48,303.22
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,445.95,338.63
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,484.13,370.06
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,520.52,399.29
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,553.69,425.72
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,584.62,449.84
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,610.62,468.95
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,633.88,485.59
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,652.69,499.25
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,668.53,510.49
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,680.12,518.08
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,688.61,523.35
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,691.08,525.22
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,690.34,524.83
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,683.31,520.03
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,673.19,513.06
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,657.98,501.92
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,639.98,488.71
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,614.59,470.67
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,589.8,452.72
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,556.19,428.92
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,521.08,403.42
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,477.64,370.96
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,433.92,337.18
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,380.06,295.6
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,328.01,253.38
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,261.43,197.91
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,204.49,147.38
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,96.19,39.22
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,13.27,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,20.82,11.32
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,28.03,18.87
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,33.14,23.74
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,37.97,28.2
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,81.94,40.75
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,127.29,68.56
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,175.63,105.16
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,223.53,145.33
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,272.75,187.92
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,322.98,231.63
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,370.17,272.42
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,414.24,310.32
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,457.32,346.56
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,497.35,379.66
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,535.71,410.68
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,569.15,437.73
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,600.22,462.45
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,627.63,483.07
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,652.27,501.23
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,624.32,479.68
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,588.67,452.27
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,601.22,462.16
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,611.68,470.11
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,661.14,506.98
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,706.24,539.66
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,698.49,533.23
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,687.6,524.95
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,607.73,466.87
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,522.2,404.06
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,536.6,416.41
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,540.18,419.74
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,537.54,419.11
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,530.48,414.74
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,485.63,380.69
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,440.68,345.73
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,386.45,303.44
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,333.97,260.5
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,269.3,206.0
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,208.06,152.05
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,98.84,47.19
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,10.15,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,22.53,13.0
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,27.81,18.82
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,32.93,23.73
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,39.4,29.65
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,83.63,40.88
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,129.77,69.97
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,178.56,107.55
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,226.77,148.26
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,279.24,193.56
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,326.58,235.13
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,373.51,275.8
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,417.01,312.86
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,459.41,348.08
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,498.44,380.09
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,535.63,409.89
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,569.01,436.47
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,600.04,460.73
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,626.27,481.38
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,649.68,499.68
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,668.86,514.37
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,685.0,526.7
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,696.04,535.71
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,703.88,542.39
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,705.87,544.49
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,704.6,544.27
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,698.84,540.88
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,689.87,535.16
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,674.39,523.9
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,656.05,510.49
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,618.99,483.77
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,580.12,455.41
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,561.8,442.55
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,538.29,425.16
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,493.78,390.59
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,449.06,354.97
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,395.33,312.07
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,343.21,268.65
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,276.55,212.58
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,219.24,161.64
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,112.31,60.37
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,10.95,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,22.34,13.09
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,29.61,20.5
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,34.63,25.35
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,43.91,27.14
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,88.16,44.46
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,134.09,73.99
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,182.95,111.84
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,231.04,152.57
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,280.31,195.19
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,327.37,236.35
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,373.77,276.09
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,420.15,314.81
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,462.82,349.63
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,501.71,380.96
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,538.86,410.17
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,572.01,435.73
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,602.84,458.99
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,629.17,478.54
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,652.73,495.74
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,671.18,509.63
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,686.59,521.22
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,694.0,526.94
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,698.08,530.3
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,624.68,475.11
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,542.65,413.38
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,564.19,431.57
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,584.88,448.0
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,527.84,405.85
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,468.17,361.83
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,487.26,377.88
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,497.74,386.64
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,414.38,325.0
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,332.58,263.34
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,298.39,237.62
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,264.71,211.22
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,226.81,180.81
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,189.62,149.96
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,147.74,114.44
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,107.71,79.59
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,59.36,32.78
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
