Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,804.0,58.0,2.7,11.0,320.0,128.47,70.0
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,178.59,109.5
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,230.83,154.59
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,284.99,203.09
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,336.32,249.44
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,385.22,292.92
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,433.66,334.94
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,478.99,373.86
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,523.01,410.62
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,563.5,443.78
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,602.02,474.56
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,636.68,502.47
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,668.81,527.94
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,695.61,548.0
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,719.43,565.48
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,739.0,580.54
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,755.36,592.36
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,764.63,599.36
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,770.44,604.04
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,772.75,605.92
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,771.72,605.54
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,765.08,601.48
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,755.17,595.2
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,739.17,585.48
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,720.22,573.65
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,695.03,556.12
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,667.34,535.83
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,603.68,487.36
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,537.92,436.69
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,497.71,405.12
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,455.82,371.36
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,408.58,333.33
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,362.09,294.51
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,301.86,243.3
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,245.73,193.94
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,177.73,133.37
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,111.83,48.57
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,43.01,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,9.83,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,18.61,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,30.03,19.52
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,40.45,30.14
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,52.28,41.16
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,64.72,52.43
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,102.57,71.68
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,137.91,96.67
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,172.95,124.18
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,209.01,153.76
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,247.13,180.9
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,301.3,222.59
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,368.37,275.57
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,446.04,336.61
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,463.47,353.4
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,470.72,361.24
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,540.45,414.61
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,616.19,470.96
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,650.71,496.38
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,682.68,519.71
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,710.38,539.02
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,735.1,555.89
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,754.58,568.45
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,770.79,577.93
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,782.15,584.84
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,790.1,589.59
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,791.95,590.4
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,790.33,589.1
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,783.53,584.5
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,773.39,577.87
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,757.04,566.4
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,737.65,553.07
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,711.35,535.95
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,682.57,516.73
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,647.91,494.24
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,614.76,472.11
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,569.79,440.8
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,524.19,407.98
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,470.44,369.33
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,417.62,329.17
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,350.93,275.44
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,288.33,222.49
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,213.13,157.53
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,139.41,68.8
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,54.59,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,13.76,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,24.85,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,27.51,17.76
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,32.27,23.04
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,35.96,26.66
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,44.73,34.6
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,87.66,46.09
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,138.58,79.88
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,186.11,117.17
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,236.53,159.87
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,285.56,203.13
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,335.56,247.15
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,383.38,288.5
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,431.12,328.73
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,478.31,367.57
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,521.65,402.36
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,560.91,433.29
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,598.34,462.0
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,632.03,487.9
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,663.35,511.52
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,689.63,530.04
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,713.07,546.13
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,731.91,559.39
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,747.68,569.51
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,759.33,577.21
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,767.79,582.82
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,769.76,584.08
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,768.45,583.27
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,761.57,578.78
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,751.51,572.27
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,735.57,562.88
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,716.74,551.55
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,691.52,535.14
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,667.14,518.63
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,632.47,494.25
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,596.08,468.17
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,553.64,437.64
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,510.4,405.47
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,456.76,365.2
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,404.18,323.89
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,340.75,271.52
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,284.47,222.76
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,207.71,155.99
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,136.37,74.66
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,52.92,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,9.34,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,14.96,0.0
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,22.79,13.87
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,30.12,21.13
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,34.37,25.19
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,46.77,28.63
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,93.02,49.34
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,140.25,80.42
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,188.19,118.12
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,238.28,160.0
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,286.81,201.76
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,336.33,243.94
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,383.81,283.96
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,430.94,322.57
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,475.2,358.22
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,520.5,393.43
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,559.62,422.85
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,596.97,450.16
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,630.13,474.1
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,660.98,495.82
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,687.44,513.08
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,711.2,528.09
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,729.79,540.26
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,745.36,549.6
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,679.9,501.59
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,603.4,445.24
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,688.86,509.04
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,764.67,560.75
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,757.05,555.28
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,746.31,549.13
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,730.07,539.47
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,711.02,528.05
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,688.54,514.34
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,660.58,496.15
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,626.32,474.68
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,590.4,451.43
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,544.3,419.97
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,497.98,387.2
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,447.07,350.61
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,395.29,311.37
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,331.71,260.84
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,272.33,211.25
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,196.55,146.66
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,126.92,73.44
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,48.56,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,10.32,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,16.7,1.86
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,25.39,16.15
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,33.52,24.07
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,38.01,28.33
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,53.45,32.38
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,97.36,55.36
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,138.81,85.96
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,183.35,127.08
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,219.66,161.89
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,266.82,194.37
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,339.33,249.38
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,360.76,272.99
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,365.91,281.02
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,414.16,319.22
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,472.79,365.35
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,530.09,409.78
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,594.63,459.1
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,627.63,484.31
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,658.44,507.68
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,683.91,527.05
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,706.61,544.21
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,725.83,558.49
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,742.16,570.47
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,746.24,573.38
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,746.82,573.74
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,691.79,533.84
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,630.41,488.85
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,602.69,468.83
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,568.27,443.51
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,573.27,450.01
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,570.0,450.24
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,593.31,470.97
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,607.41,484.48
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,506.64,406.83
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,409.49,330.58
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,406.11,329.94
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,391.23,319.32
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,341.9,279.57
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,295.02,240.91
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,279.65,226.34
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,260.35,206.29
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,184.73,140.74
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,116.19,71.76
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,43.67,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,10.81,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,19.58,5.53
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,35.73,25.49
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,48.88,38.12
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,63.95,52.05
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,83.96,63.8
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,113.46,84.0
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,144.64,107.65
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,177.5,121.41
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,244.73,166.8
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,294.49,210.51
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,348.28,257.02
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,395.72,298.01
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,442.71,337.67
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,486.52,373.66
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,529.05,407.63
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,568.4,438.61
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,605.73,467.34
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,638.65,492.86
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,669.15,516.22
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,695.32,535.51
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,718.65,552.49
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,737.69,566.42
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,753.68,578.29
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,763.84,585.11
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,770.74,589.8
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,772.48,591.77
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,770.96,591.64
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,764.59,588.61
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,755.07,583.47
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,739.62,574.65
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,721.29,563.83
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,643.78,507.31
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,560.57,444.27
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,560.12,446.2
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,550.56,440.42
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,497.78,399.99
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,446.37,360.0
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,398.91,322.96
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,352.45,285.36
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,327.71,262.98
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,299.12,235.27
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,223.26,169.52
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,154.99,99.56
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,59.94,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,11.3,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,20.46,7.79
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,37.35,27.15
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,53.74,42.66
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,70.34,58.03
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,92.34,71.05
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,120.45,90.59
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,146.79,110.42
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,179.9,129.65
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,234.88,169.69
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,277.95,208.26
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,320.24,245.71
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,364.14,283.2
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,409.88,321.56
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,452.6,357.56
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,495.47,393.03
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,525.42,416.76
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,551.42,436.71
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,578.88,458.29
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,604.29,477.94
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,617.11,486.88
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,627.76,494.01
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,622.43,489.39
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,613.68,482.16
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,587.66,460.96
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,562.1,439.95
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,549.19,431.27
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,535.03,421.53
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,558.79,441.85
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,580.26,460.21
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,535.24,426.19
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,490.34,392.17
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,540.54,434.93
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,579.82,468.23
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,503.98,408.6
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,428.04,348.63
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,309.93,253.06
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,187.68,152.04
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,160.26,130.31
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,133.2,108.04
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,106.33,85.22
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,79.67,62.13
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,49.97,36.22
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,23.84,12.36
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,11.8,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,11.3,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,17.65,7.76
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,23.87,15.45
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,32.51,23.65
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,35.83,26.81
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,65.15,34.13
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,110.92,58.95
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,160.72,95.54
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,210.48,136.93
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,262.36,181.87
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,316.42,229.48
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,367.41,274.11
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,416.09,315.61
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,464.4,355.6
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,509.77,392.54
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,553.8,427.34
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,593.44,458.14
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,631.07,486.66
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,664.97,512.22
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,696.36,535.41
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,723.11,553.8
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,746.92,568.86
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,765.65,581.57
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,781.2,592.19
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,791.82,598.4
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,799.11,602.46
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,801.29,604.76
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,800.1,604.95
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,792.87,601.13
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,782.36,595.2
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,766.29,585.88
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,747.22,574.55
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,721.12,557.53
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,692.58,538.74
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,599.8,470.44
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,503.87,397.89
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,506.18,401.76
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,495.31,394.35
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,462.41,369.2
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,427.93,341.67
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,361.81,287.66
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,298.31,234.1
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,222.48,169.63
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,156.01,107.32
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,59.73,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,11.3,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,18.97,9.1
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,25.28,16.38
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,31.28,22.1
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,33.77,24.44
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,67.13,32.63
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,114.42,58.7
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,165.53,96.13
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,220.38,141.47
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,273.19,186.93
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,324.68,231.99
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,376.61,276.87
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,426.33,319.35
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,475.52,360.36
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,521.1,398.12
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,565.26,433.92
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,605.72,466.43
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,644.16,496.85
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,679.05,523.69
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,711.37,548.24
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,738.67,568.59
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,763.0,585.68
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,782.48,599.13
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,798.71,610.41
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,809.34,617.9
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,816.54,623.16
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,818.59,624.68
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,817.2,623.98
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,810.7,620.22
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,800.89,614.32
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,784.94,605.07
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,765.93,593.75
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,739.98,577.46
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,711.54,559.32
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,677.48,536.63
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,641.51,511.05
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,542.08,435.37
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,444.42,359.47
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,454.32,368.28
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,452.25,365.52
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,387.98,312.21
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,327.01,259.86
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,249.6,192.95
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,185.07,130.95
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,82.93,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,12.29,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,20.81,11.32
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,26.51,17.93
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,31.98,23.25
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,33.99,25.19
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,71.91,35.03
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,120.65,63.57
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,172.89,103.36
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,228.91,150.87
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,282.54,197.92
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,334.52,244.29
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,386.77,290.18
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,404.73,310.15
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,410.89,318.07
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,484.19,376.3
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,574.96,447.33
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,615.59,478.69
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,654.07,507.92
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,655.55,508.67
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,648.24,502.52
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,708.6,548.13
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,769.88,591.7
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,789.81,605.13
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,806.5,616.7
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,739.17,568.25
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,660.71,508.2
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,658.64,507.48
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,654.65,504.85
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,673.6,521.53
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,691.65,537.33
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,722.73,562.92
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,746.12,582.15
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,690.33,542.48
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,632.09,500.26
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,578.67,460.78
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,526.1,421.19
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,457.72,368.88
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,395.94,320.57
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,348.98,283.82
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,304.0,247.56
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,255.95,207.91
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,209.78,168.47
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,148.0,115.23
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,97.32,69.14
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,44.3,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,13.76,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,21.66,12.33
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,27.62,18.94
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,33.26,24.44
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,35.64,26.76
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,78.21,41.24
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,124.34,69.42
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,174.34,107.85
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,219.17,148.08
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,257.7,183.94
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,303.44,225.15
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,345.94,262.4
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,377.9,290.24
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,397.88,306.56
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,436.75,336.01
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,477.83,366.3
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,482.03,367.96
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,477.17,362.52
2016,3,3,11,15,389.5,298.5,0.95,19.0,574.0,526.69,401.08
2016,3,3,11,30,485.0,275.0,1.1,19.0,623.0,580.84,442.38
2016,3,3,11,45,491.5,273.5,1.25,19.0,629.5,599.13,456.61
2016,3,3,12,0,498.0,272.0,1.4,19.0,636.0,616.15,470.18
2016,3,3,12,15,719.5,181.0,1.6,19.0,707.5,698.82,535.22
2016,3,3,12,30,941.0,90.0,1.8,19.0,779.0,780.55,595.56
2016,3,3,12,45,931.0,93.0,2.0,19.0,768.5,788.51,602.15
2016,3,3,13,0,921.0,96.0,2.2,19.0,758.0,793.14,607.2
2016,3,3,13,15,915.5,95.0,2.25,18.5,741.0,793.75,609.58
