Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,910.0,94.0,2.3,18.0,724.0,791.13,609.85
2016,3,3,13,45,657.5,183.5,2.35,18.0,630.5,698.38,542.92
2016,3,3,14,0,405.0,273.0,2.4,18.0,537.0,592.3,461.54
2016,3,3,14,15,402.0,259.0,2.35,17.5,511.0,574.15,450.41
2016,3,3,14,30,399.0,245.0,2.3,17.0,485.0,554.45,437.42
2016,3,3,14,45,388.0,230.5,2.3,17.0,452.0,527.03,417.76
2016,3,3,15,0,377.0,216.0,2.3,17.0,419.0,498.51,397.1
2016,3,3,15,15,409.5,190.0,2.15,16.5,394.5,492.84,394.63
2016,3,3,15,30,442.0,164.0,2.0,16.0,370.0,476.99,384.17
2016,3,3,15,45,295.5,162.5,1.85,15.5,294.0,366.61,297.26
2016,3,3,16,0,149.0,161.0,1.7,15.0,218.0,265.35,215.6
2016,3,3,16,15,138.0,140.0,1.45,14.5,187.0,232.77,189.79
2016,3,3,16,30,127.0,119.0,1.2,14.0,156.0,200.43,163.29
2016,3,3,16,45,113.0,97.0,1.0,14.0,125.0,165.7,133.95
2016,3,3,17,0,99.0,75.0,0.8,14.0,94.0,131.48,104.43
2016,3,3,17,15,72.0,54.0,0.75,13.5,65.5,93.91,71.96
2016,3,3,17,30,45.0,33.0,0.7,13.0,37.0,57.59,39.68
2016,3,3,17,45,22.5,16.5,0.65,13.0,18.5,26.65,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,6,45,81.5,15.5,0.6,10.5,23.0,12.07,0.0
2016,3,4,7,0,163.0,31.0,0.6,11.0,46.0,23.86,14.42
2016,3,4,7,15,220.0,49.0,0.75,11.0,83.0,37.1,27.31
2016,3,4,7,30,277.0,67.0,0.9,11.0,120.0,49.72,39.13
2016,3,4,7,45,308.0,84.5,1.05,11.5,160.0,61.34,49.73
2016,3,4,8,0,339.0,102.0,1.2,12.0,200.0,95.8,65.79
2016,3,4,8,15,362.5,118.0,1.2,12.5,240.0,131.77,90.79
2016,3,4,8,30,386.0,134.0,1.2,13.0,280.0,170.09,120.73
2016,3,4,8,45,415.5,148.5,1.3,13.5,324.0,210.61,153.83
2016,3,4,9,0,445.0,163.0,1.4,14.0,368.0,253.78,189.73
2016,3,4,9,15,450.0,180.0,1.55,14.5,404.5,294.08,224.05
2016,3,4,9,30,455.0,197.0,1.7,15.0,441.0,334.38,257.86
2016,3,4,9,45,378.5,232.0,1.85,16.0,445.0,360.33,279.97
2016,3,4,10,0,302.0,267.0,2.0,17.0,449.0,376.3,292.97
2016,3,4,10,15,177.0,276.5,2.1,17.5,384.5,341.68,266.69
2016,3,4,10,30,52.0,286.0,2.2,18.0,320.0,295.77,230.41
2016,3,4,10,45,62.5,303.5,2.35,18.5,346.0,321.44,249.95
2016,3,4,11,0,73.0,321.0,2.5,19.0,372.0,347.89,269.71
2016,3,4,11,15,54.5,311.5,2.5,18.5,350.5,331.69,257.4
2016,3,4,11,30,36.0,302.0,2.5,18.0,329.0,313.91,243.88
2016,3,4,11,45,21.0,246.0,2.5,18.0,262.0,251.77,195.76
2016,3,4,12,0,6.0,190.0,2.5,18.0,195.0,188.11,145.8
2016,3,4,12,15,15.0,236.5,2.45,18.0,247.5,240.09,186.85
2016,3,4,12,30,24.0,283.0,2.4,18.0,300.0,292.83,227.66
2016,3,4,12,45,31.0,294.5,2.4,18.0,316.5,313.77,243.81
2016,3,4,13,0,38.0,306.0,2.4,18.0,333.0,332.4,258.29
2016,3,4,13,15,38.5,298.5,2.35,17.5,326.0,327.0,254.78
2016,3,4,13,30,39.0,291.0,2.3,17.0,319.0,321.39,251.23
2016,3,4,13,45,33.5,275.5,2.3,17.0,298.5,302.74,237.07
2016,3,4,14,0,28.0,260.0,2.3,17.0,278.0,283.84,222.7
2016,3,4,14,15,37.0,258.5,2.3,17.0,281.0,290.36,228.52
2016,3,4,14,30,46.0,257.0,2.3,17.0,284.0,296.77,234.2
2016,3,4,14,45,56.0,246.5,2.35,17.0,278.5,293.97,232.87
2016,3,4,15,0,66.0,236.0,2.4,17.0,273.0,290.71,231.21
2016,3,4,15,15,39.5,202.0,2.4,16.5,224.0,236.05,188.3
2016,3,4,15,30,13.0,168.0,2.4,16.0,175.0,176.43,140.63
2016,3,4,15,45,6.5,133.5,2.4,16.0,137.0,136.66,108.52
2016,3,4,16,0,0.0,99.0,2.4,16.0,99.0,97.26,76.15
2016,3,4,16,15,0.0,85.0,2.15,15.5,85.0,83.35,64.9
2016,3,4,16,30,0.0,71.0,1.9,15.0,71.0,69.4,53.38
2016,3,4,16,45,0.0,57.0,1.7,14.5,57.0,55.4,41.6
2016,3,4,17,0,0.0,43.0,1.5,14.0,43.0,41.54,29.71
2016,3,4,17,15,0.0,30.0,1.6,13.5,30.0,28.96,18.74
2016,3,4,17,30,0.0,17.0,1.7,13.0,17.0,16.4,7.6
2016,3,4,17,45,0.0,8.5,1.8,13.0,8.5,8.19,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,6,45,1.0,15.5,2.1,12.0,15.5,14.97,0.0
2016,3,5,7,0,2.0,31.0,2.4,13.0,31.0,29.31,19.05
2016,3,5,7,15,19.5,51.5,2.4,13.0,55.5,46.29,35.15
2016,3,5,7,30,37.0,72.0,2.4,13.0,80.0,63.42,50.95
2016,3,5,7,45,46.5,93.5,2.45,13.0,106.0,81.21,67.09
2016,3,5,8,0,56.0,115.0,2.5,13.0,132.0,103.88,81.15
2016,3,5,8,15,62.0,136.5,2.55,13.0,158.0,127.4,99.93
2016,3,5,8,30,68.0,158.0,2.6,13.0,184.0,151.71,119.63
2016,3,5,8,45,137.5,181.0,2.65,13.5,242.5,187.83,146.48
2016,3,5,9,0,207.0,204.0,2.7,14.0,301.0,234.89,182.83
2016,3,5,9,15,103.5,170.5,2.85,14.0,219.0,187.08,147.48
2016,3,5,9,30,0.0,137.0,3.0,14.0,137.0,131.02,103.63
2016,3,5,9,45,4.0,167.0,3.15,14.0,169.5,160.82,127.8
2016,3,5,10,0,8.0,197.0,3.3,14.0,202.0,191.06,152.01
2016,3,5,10,15,8.5,202.0,3.6,14.0,207.5,196.92,156.48
2016,3,5,10,30,9.0,207.0,3.9,14.0,213.0,202.75,161.01
2016,3,5,10,45,6.5,194.0,4.25,14.5,199.0,189.92,150.24
2016,3,5,11,0,4.0,181.0,4.6,15.0,185.0,176.65,139.19
2016,3,5,11,15,4.5,183.0,4.95,15.0,187.0,179.27,141.26
2016,3,5,11,30,5.0,185.0,5.3,15.0,189.0,181.9,143.35
2016,3,5,11,45,5.5,187.0,5.7,15.5,191.5,184.54,145.21
2016,3,5,12,0,6.0,189.0,6.1,16.0,194.0,187.18,147.1
2016,3,5,12,15,4.0,173.0,6.3,16.0,176.5,170.56,133.7
2016,3,5,12,30,2.0,157.0,6.5,16.0,159.0,153.74,120.13
2016,3,5,12,45,5.5,185.5,6.7,16.0,190.0,184.37,145.01
2016,3,5,13,0,9.0,214.0,6.9,16.0,221.0,215.33,170.06
2016,3,5,13,15,8.5,209.5,6.9,16.0,216.5,210.91,166.6
2016,3,5,13,30,8.0,205.0,6.9,16.0,212.0,206.44,163.18
2016,3,5,13,45,4.0,141.0,6.95,16.0,144.5,140.22,109.73
2016,3,5,14,0,0.0,77.0,7.0,16.0,77.0,74.51,56.02
2016,3,5,14,15,0.0,92.5,6.9,15.5,92.5,89.53,68.64
2016,3,5,14,30,0.0,108.0,6.8,15.0,108.0,104.81,81.54
2016,3,5,14,45,0.0,60.0,6.7,15.0,60.0,58.02,42.89
2016,3,5,15,0,0.0,12.0,6.6,15.0,12.0,11.59,4.09
2016,3,5,15,15,0.0,34.0,6.45,14.5,34.0,32.84,22.09
2016,3,5,15,30,0.0,56.0,6.3,14.0,56.0,54.12,40.2
2016,3,5,15,45,0.0,49.0,6.2,14.0,49.0,47.34,34.59
2016,3,5,16,0,0.0,42.0,6.1,14.0,42.0,40.56,28.95
2016,3,5,16,15,0.0,36.0,6.0,13.5,36.0,34.76,24.14
2016,3,5,16,30,0.0,30.0,5.9,13.0,30.0,28.95,19.25
2016,3,5,16,45,0.0,24.5,5.85,13.0,24.5,23.64,14.67
2016,3,5,17,0,0.0,19.0,5.8,13.0,19.0,18.32,10.02
2016,3,5,17,15,0.0,13.0,5.9,12.5,13.0,12.53,4.94
2016,3,5,17,30,0.0,7.0,6.0,12.0,7.0,6.74,0.0
2016,3,5,17,45,0.0,3.5,6.15,12.0,3.5,3.37,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,128.5,19.0,1.9,7.5,31.5,14.82,0.0
2016,3,6,7,0,257.0,38.0,2.0,8.0,63.0,29.42,19.84
2016,3,6,7,15,369.5,50.0,2.15,8.0,110.5,38.44,28.95
2016,3,6,7,30,482.0,62.0,2.3,8.0,158.0,45.83,36.12
2016,3,6,7,45,565.5,67.5,2.45,8.5,212.0,52.77,36.33
2016,3,6,8,0,649.0,73.0,2.6,9.0,266.0,94.23,53.29
2016,3,6,8,15,693.5,78.5,2.7,9.5,318.5,139.85,84.0
2016,3,6,8,30,738.0,84.0,2.8,10.0,371.0,189.7,124.0
2016,3,6,8,45,775.0,86.0,2.9,10.5,421.5,241.95,169.26
2016,3,6,9,0,812.0,88.0,3.0,11.0,472.0,293.63,215.22
2016,3,6,9,15,834.0,91.5,3.0,11.0,517.0,344.52,261.39
2016,3,6,9,30,856.0,95.0,3.0,11.0,562.0,396.27,307.63
2016,3,6,9,45,872.5,96.5,3.05,11.5,601.5,444.49,349.71
2016,3,6,10,0,889.0,98.0,3.1,12.0,641.0,492.5,390.51
2016,3,6,10,15,900.0,100.0,3.1,12.0,674.0,540.07,430.45
2016,3,6,10,30,911.0,102.0,3.1,12.0,707.0,583.82,466.54
2016,3,6,10,45,589.0,219.0,3.15,12.5,615.5,541.17,431.79
2016,3,6,11,0,267.0,336.0,3.2,13.0,524.0,478.35,379.34
2016,3,6,11,15,170.0,339.0,3.15,13.0,460.0,431.27,342.14
2016,3,6,11,30,73.0,342.0,3.1,13.0,396.0,376.81,298.25
2016,3,6,11,45,39.5,268.0,3.1,13.0,297.5,286.6,227.54
2016,3,6,12,0,6.0,194.0,3.1,13.0,199.0,192.06,151.79
2016,3,6,12,15,43.0,274.0,3.1,13.0,306.5,299.04,238.03
2016,3,6,12,30,80.0,354.0,3.1,13.0,414.0,407.55,322.83
2016,3,6,12,45,41.0,255.0,3.1,13.5,286.0,282.29,223.96
2016,3,6,13,0,2.0,156.0,3.1,14.0,158.0,153.08,119.96
2016,3,6,13,15,1.0,153.0,3.15,14.0,154.5,149.5,117.35
2016,3,6,13,30,0.0,150.0,3.2,14.0,151.0,145.91,114.54
2016,3,6,13,45,120.0,233.0,3.25,14.0,313.5,331.05,266.48
2016,3,6,14,0,240.0,316.0,3.3,14.0,476.0,510.78,407.58
2016,3,6,14,15,171.0,300.5,3.35,13.5,412.0,442.77,354.3
2016,3,6,14,30,102.0,285.0,3.4,13.0,348.0,368.69,296.37
2016,3,6,14,45,483.5,188.0,3.45,13.0,457.0,562.69,458.17
2016,3,6,15,0,865.0,91.0,3.5,13.0,566.0,720.44,583.92
2016,3,6,15,15,843.5,88.0,3.45,12.5,521.0,684.25,557.84
2016,3,6,15,30,822.0,85.0,3.4,12.0,476.0,646.35,530.35
2016,3,6,15,45,785.0,83.0,3.4,12.0,425.0,598.38,493.31
2016,3,6,16,0,748.0,81.0,3.4,12.0,374.0,550.19,455.28
2016,3,6,16,15,705.0,76.0,3.1,11.5,322.0,498.16,413.25
2016,3,6,16,30,662.0,71.0,2.8,11.0,270.0,444.89,369.08
2016,3,6,16,45,581.0,65.5,2.5,10.5,216.5,373.98,309.21
2016,3,6,17,0,500.0,60.0,2.2,10.0,163.0,307.98,251.85
2016,3,6,17,15,393.0,49.0,2.0,9.5,115.5,231.07,184.62
2016,3,6,17,30,286.0,38.0,1.8,9.0,68.0,163.33,123.42
2016,3,6,17,45,143.0,19.0,1.65,8.5,34.0,76.66,24.09
2016,3,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,17.0,2.9,5.0,17.5,16.41,2.32
2016,3,7,7,0,1.0,34.0,2.8,5.0,35.0,32.08,22.62
2016,3,7,7,15,18.0,56.0,2.75,5.0,60.0,50.03,39.87
2016,3,7,7,30,35.0,78.0,2.7,5.0,85.0,68.14,56.98
2016,3,7,7,45,49.0,100.5,2.7,5.5,113.5,87.45,70.56
2016,3,7,8,0,63.0,123.0,2.7,6.0,142.0,111.53,89.51
2016,3,7,8,15,72.5,144.0,2.7,6.0,169.5,135.67,109.13
2016,3,7,8,30,82.0,165.0,2.7,6.0,197.0,160.91,129.97
2016,3,7,8,45,103.5,188.5,2.75,6.5,234.5,191.88,155.06
2016,3,7,9,0,125.0,212.0,2.8,7.0,272.0,221.53,179.11
2016,3,7,9,15,208.0,226.5,2.8,7.0,336.5,269.48,217.33
2016,3,7,9,30,291.0,241.0,2.8,7.0,401.0,321.86,259.74
2016,3,7,9,45,335.5,249.5,2.8,7.0,446.5,363.75,294.35
2016,3,7,10,0,380.0,258.0,2.8,7.0,492.0,408.93,331.5
2016,3,7,10,15,202.0,257.5,2.75,7.0,383.0,340.25,277.17
2016,3,7,10,30,24.0,257.0,2.7,7.0,274.0,257.58,209.23
2016,3,7,10,45,200.5,285.0,2.7,7.5,427.0,383.93,312.66
2016,3,7,11,0,377.0,313.0,2.7,8.0,580.0,525.42,424.21
2016,3,7,11,15,648.0,212.5,2.65,8.0,684.0,619.47,500.69
2016,3,7,11,30,919.0,112.0,2.6,8.0,788.0,724.85,584.76
2016,3,7,11,45,522.0,242.0,2.6,8.0,627.5,599.65,483.43
2016,3,7,12,0,125.0,372.0,2.6,8.0,467.0,452.43,362.09
2016,3,7,12,15,108.0,367.5,2.7,8.0,449.5,438.44,351.98
2016,3,7,12,30,91.0,363.0,2.8,8.0,432.0,425.08,341.55
2016,3,7,12,45,45.5,214.0,2.95,8.0,248.5,245.18,198.8
2016,3,7,13,0,0.0,65.0,3.1,8.0,65.0,62.92,47.61
2016,3,7,13,15,4.5,139.5,3.25,8.0,143.0,138.97,111.57
2016,3,7,13,30,9.0,214.0,3.4,8.0,221.0,216.22,175.29
2016,3,7,13,45,201.5,249.5,3.55,8.0,385.0,417.36,343.56
2016,3,7,14,0,394.0,285.0,3.7,8.0,549.0,603.52,492.92
2016,3,7,14,15,360.5,278.5,3.8,8.0,511.0,570.29,466.47
2016,3,7,14,30,327.0,272.0,3.9,8.0,473.0,536.47,440.52
2016,3,7,14,45,367.5,244.5,4.0,8.0,458.0,533.59,440.7
2016,3,7,15,0,408.0,217.0,4.1,8.0,443.0,534.73,443.75
2016,3,7,15,15,318.0,213.0,4.05,8.0,380.5,454.45,378.77
2016,3,7,15,30,228.0,209.0,4.0,8.0,318.0,377.47,315.62
2016,3,7,15,45,313.0,174.5,3.95,8.0,308.0,395.62,332.93
2016,3,7,16,0,398.0,140.0,3.9,8.0,298.0,407.6,344.26
2016,3,7,16,15,347.0,131.5,3.65,7.5,256.0,349.75,296.16
2016,3,7,16,30,296.0,123.0,3.4,7.0,214.0,302.78,256.3
2016,3,7,16,45,266.5,102.5,3.15,7.0,172.5,255.17,214.91
2016,3,7,17,0,237.0,82.0,2.9,7.0,131.0,209.13,173.89
2016,3,7,17,15,176.5,62.0,2.7,6.5,92.5,152.89,123.89
2016,3,7,17,30,116.0,42.0,2.5,6.0,54.0,101.36,77.31
2016,3,7,17,45,58.0,21.0,2.4,5.5,27.0,48.37,17.92
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,18.0,1.9,4.5,39.0,13.52,2.54
2016,3,8,7,0,381.0,36.0,2.0,5.0,78.0,27.86,19.08
2016,3,8,7,15,482.5,45.5,2.05,5.5,128.0,33.45,24.85
2016,3,8,7,30,584.0,55.0,2.1,6.0,178.0,38.75,30.01
2016,3,8,7,45,645.0,61.5,2.15,6.5,232.0,54.75,33.06
2016,3,8,8,0,706.0,68.0,2.2,7.0,286.0,100.58,55.2
2016,3,8,8,15,745.5,73.0,2.25,7.5,338.5,151.94,92.22
2016,3,8,8,30,785.0,78.0,2.3,8.0,391.0,203.36,134.74
2016,3,8,8,45,817.5,80.0,2.35,9.0,441.5,253.89,179.17
2016,3,8,9,0,850.0,82.0,2.4,10.0,492.0,306.83,226.3
2016,3,8,9,15,868.0,84.5,2.4,10.5,536.0,357.55,272.03
2016,3,8,9,30,886.0,87.0,2.4,11.0,580.0,408.65,317.13
2016,3,8,9,45,897.5,90.0,2.45,11.5,618.5,460.61,361.79
2016,3,8,10,0,909.0,93.0,2.5,12.0,657.0,508.56,402.1
2016,3,8,10,15,917.5,95.0,2.45,12.5,688.5,553.1,438.33
2016,3,8,10,30,926.0,97.0,2.4,13.0,720.0,596.19,472.31
2016,3,8,10,45,923.5,102.0,2.35,13.5,742.0,634.06,501.27
2016,3,8,11,0,921.0,107.0,2.3,14.0,764.0,669.39,527.47
2016,3,8,11,15,924.0,108.0,2.35,14.0,780.0,701.79,552.55
2016,3,8,11,30,927.0,109.0,2.4,14.0,796.0,731.68,575.43
2016,3,8,11,45,926.0,110.5,2.45,14.0,803.0,756.64,593.66
2016,3,8,12,0,925.0,112.0,2.5,14.0,810.0,778.67,609.42
2016,3,8,12,15,923.5,112.0,2.55,14.0,808.5,795.85,621.79
2016,3,8,12,30,922.0,112.0,2.6,14.0,807.0,809.92,632.09
2016,3,8,12,45,919.0,111.0,2.65,14.0,798.0,818.69,638.76
2016,3,8,13,0,916.0,110.0,2.7,14.0,789.0,824.24,643.31
2016,3,8,13,15,910.5,109.0,2.65,14.0,771.5,824.6,643.67
2016,3,8,13,30,905.0,108.0,2.6,14.0,754.0,821.74,641.9
2016,3,8,13,45,713.5,173.0,2.55,14.0,672.0,745.6,587.17
2016,3,8,14,0,522.0,238.0,2.5,14.0,590.0,661.06,521.96
2016,3,8,14,15,450.0,249.5,2.6,13.5,543.0,615.77,489.57
2016,3,8,14,30,378.0,261.0,2.7,13.0,496.0,564.18,451.55
2016,3,8,14,45,404.0,237.0,2.8,13.0,474.5,553.67,445.88
2016,3,8,15,0,430.0,213.0,2.9,13.0,453.0,547.86,443.26
2016,3,8,15,15,536.5,165.5,2.9,12.5,441.0,562.33,458.57
2016,3,8,15,30,643.0,118.0,2.9,12.0,429.0,572.47,470.02
2016,3,8,15,45,462.0,138.5,2.9,12.0,350.5,459.12,379.02
2016,3,8,16,0,281.0,159.0,2.9,12.0,272.0,352.21,291.47
2016,3,8,16,15,265.0,140.0,2.6,11.5,235.0,314.01,260.94
2016,3,8,16,30,249.0,121.0,2.3,11.0,198.0,276.09,229.62
2016,3,8,16,45,230.5,100.0,2.05,10.5,161.0,234.94,194.8
2016,3,8,17,0,212.0,79.0,1.8,10.0,124.0,194.45,159.55
2016,3,8,17,15,176.5,58.5,1.65,9.5,89.0,148.38,118.8
2016,3,8,17,30,141.0,38.0,1.5,9.0,54.0,104.48,78.99
2016,3,8,17,45,70.5,19.0,1.4,9.0,27.0,49.61,21.34
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,6,45,205.5,16.0,0.8,9.5,40.0,11.57,2.18
2016,3,9,7,0,411.0,32.0,0.9,10.0,80.0,23.76,15.22
2016,3,9,7,15,504.5,40.5,0.95,10.5,129.0,28.69,20.15
2016,3,9,7,30,598.0,49.0,1.0,11.0,178.0,33.34,24.57
2016,3,9,7,45,653.0,54.5,1.1,12.0,230.0,55.62,30.97
2016,3,9,8,0,708.0,60.0,1.2,13.0,282.0,100.63,53.01
2016,3,9,8,15,745.5,64.5,1.2,13.5,333.5,148.02,86.58
2016,3,9,8,30,783.0,69.0,1.2,14.0,385.0,198.84,127.99
2016,3,9,8,45,803.0,74.0,1.3,14.5,432.5,249.2,172.02
2016,3,9,9,0,823.0,79.0,1.4,15.0,480.0,300.7,217.49
2016,3,9,9,15,842.5,82.0,1.4,15.0,524.5,351.13,262.0
2016,3,9,9,30,862.0,85.0,1.4,15.0,569.0,405.41,308.57
2016,3,9,9,45,873.5,88.0,1.45,15.5,607.0,453.04,348.58
2016,3,9,10,0,885.0,91.0,1.5,16.0,645.0,499.97,386.89
2016,3,9,10,15,895.5,93.0,1.5,16.0,677.0,544.54,422.84
2016,3,9,10,30,906.0,95.0,1.5,16.0,709.0,587.87,456.92
2016,3,9,10,45,913.0,96.5,1.5,16.5,733.5,627.22,486.35
2016,3,9,11,0,920.0,98.0,1.5,17.0,758.0,664.66,513.61
2016,3,9,11,15,924.5,98.5,1.45,17.0,774.5,697.42,537.48
2016,3,9,11,30,929.0,99.0,1.4,17.0,791.0,727.75,558.98
2016,3,9,11,45,931.5,99.5,1.4,17.5,799.5,754.1,575.67
2016,3,9,12,0,934.0,100.0,1.4,18.0,808.0,777.65,590.38
2016,3,9,12,15,934.0,100.0,1.45,18.0,808.0,795.94,603.15
2016,3,9,12,30,934.0,100.0,1.5,18.0,808.0,811.14,613.95
2016,3,9,12,45,744.0,183.0,1.55,18.0,743.5,764.3,581.78
2016,3,9,13,0,554.0,266.0,1.6,18.0,679.0,707.12,538.67
2016,3,9,13,15,464.5,291.5,1.6,18.0,633.0,668.39,510.4
2016,3,9,13,30,375.0,317.0,1.6,18.0,587.0,623.04,476.94
2016,3,9,13,45,421.5,289.0,1.6,18.0,582.5,637.68,489.69
2016,3,9,14,0,468.0,261.0,1.6,18.0,578.0,645.29,497.03
2016,3,9,14,15,442.0,257.0,1.6,18.0,545.5,619.37,478.67
2016,3,9,14,30,416.0,253.0,1.6,18.0,513.0,585.73,455.0
2016,3,9,14,45,464.0,221.5,1.6,18.0,495.0,590.07,460.47
2016,3,9,15,0,512.0,190.0,1.6,18.0,477.0,583.8,457.99
2016,3,9,15,15,488.0,179.5,1.5,17.5,436.0,545.98,430.94
2016,3,9,15,30,464.0,169.0,1.4,17.0,395.0,507.61,403.29
2016,3,9,15,45,439.5,154.5,1.35,17.0,351.0,464.24,370.96
2016,3,9,16,0,415.0,140.0,1.3,17.0,307.0,420.88,338.0
2016,3,9,16,15,375.0,129.0,1.15,16.5,265.0,372.85,300.67
2016,3,9,16,30,335.0,118.0,1.0,16.0,223.0,319.52,258.4
2016,3,9,16,45,302.5,99.5,0.85,15.5,181.0,270.87,218.79
2016,3,9,17,0,270.0,81.0,0.7,15.0,139.0,224.05,179.45
2016,3,9,17,15,210.5,62.0,0.7,14.5,99.5,167.49,131.47
2016,3,9,17,30,151.0,43.0,0.7,14.0,60.0,115.59,86.37
2016,3,9,17,45,75.5,21.5,0.7,13.5,30.0,55.35,26.78
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,210.0,17.5,1.65,10.0,42.5,12.71,3.66
2016,3,10,7,0,420.0,35.0,1.9,11.0,85.0,26.26,17.39
2016,3,10,7,15,513.5,43.5,2.0,11.5,135.5,31.04,22.16
2016,3,10,7,30,607.0,52.0,2.1,12.0,186.0,35.58,26.46
2016,3,10,7,45,666.0,57.0,2.25,13.0,239.5,61.5,33.7
2016,3,10,8,0,725.0,62.0,2.4,14.0,293.0,107.34,57.07
2016,3,10,8,15,761.5,66.5,2.55,14.5,345.0,155.67,92.07
2016,3,10,8,30,798.0,71.0,2.7,15.0,397.0,207.34,134.73
2016,3,10,8,45,824.0,74.0,2.85,16.0,446.0,258.23,179.1
2016,3,10,9,0,850.0,77.0,3.0,17.0,495.0,310.81,225.28
2016,3,10,9,15,868.0,79.5,3.05,17.0,539.5,365.21,273.42
2016,3,10,9,30,886.0,82.0,3.1,17.0,584.0,416.22,318.13
2016,3,10,9,45,897.5,85.0,3.2,17.5,622.0,464.95,359.58
2016,3,10,10,0,909.0,88.0,3.3,18.0,660.0,512.92,399.27
2016,3,10,10,15,918.5,89.5,3.3,18.0,692.0,557.5,435.92
2016,3,10,10,30,928.0,91.0,3.3,18.0,724.0,600.69,470.62
2016,3,10,10,45,931.5,93.5,3.35,18.5,748.0,639.69,500.6
2016,3,10,11,0,935.0,96.0,3.4,19.0,772.0,676.5,528.22
2016,3,10,11,15,760.5,177.0,3.35,19.0,734.5,668.57,520.11
2016,3,10,11,30,586.0,258.0,3.3,19.0,697.0,650.21,503.76
2016,3,10,11,45,592.5,256.0,3.25,19.0,704.5,670.45,519.08
2016,3,10,12,0,599.0,254.0,3.2,19.0,712.0,689.08,532.86
2016,3,10,12,15,589.5,261.0,3.15,19.0,711.5,702.84,542.58
2016,3,10,12,30,580.0,268.0,3.1,19.0,711.0,714.41,550.68
2016,3,10,12,45,363.5,320.5,3.05,19.0,597.5,605.34,467.29
2016,3,10,13,0,147.0,373.0,3.0,19.0,484.0,490.71,378.01
2016,3,10,13,15,78.0,292.5,2.9,19.0,351.5,352.92,274.12
2016,3,10,13,30,9.0,212.0,2.8,19.0,219.0,214.32,165.91
2016,3,10,13,45,4.5,174.5,2.7,19.0,178.0,173.83,134.45
2016,3,10,14,0,0.0,137.0,2.6,19.0,137.0,133.31,102.38
2016,3,10,14,15,13.5,191.0,2.45,18.5,199.5,197.84,154.59
2016,3,10,14,30,27.0,245.0,2.3,18.0,262.0,263.71,207.06
2016,3,10,14,45,34.0,239.0,2.2,18.0,259.5,270.33,212.6
2016,3,10,15,0,41.0,233.0,2.1,18.0,257.0,270.22,213.13
2016,3,10,15,15,121.0,225.0,1.95,17.5,286.5,326.02,259.7
2016,3,10,15,30,201.0,217.0,1.8,17.0,316.0,370.57,296.69
2016,3,10,15,45,455.0,147.5,1.65,17.0,341.0,468.09,376.49
2016,3,10,16,0,709.0,78.0,1.5,17.0,366.0,534.02,429.07
2016,3,10,16,15,647.0,80.5,1.35,16.0,317.0,479.95,386.93
2016,3,10,16,30,585.0,83.0,1.2,15.0,268.0,426.17,344.78
2016,3,10,16,45,534.5,73.5,1.05,14.5,218.5,367.71,297.25
2016,3,10,17,0,484.0,64.0,0.9,14.0,169.0,311.96,250.27
2016,3,10,17,15,401.0,51.5,0.95,13.0,122.5,242.61,191.85
2016,3,10,17,30,318.0,39.0,1.0,12.0,76.0,179.98,136.94
2016,3,10,17,45,159.0,19.5,1.05,11.5,38.0,88.46,49.38
2016,3,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,9.5,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,4.1,10.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,9.5,4.3,10.0,9.5,9.16,2.6
2016,3,11,7,30,0.0,13.0,4.5,10.0,13.0,12.53,5.75
2016,3,11,7,45,0.0,16.5,4.7,10.0,16.5,15.91,8.2
2016,3,11,8,0,0.0,20.0,4.9,10.0,20.0,19.29,11.13
2016,3,11,8,15,0.0,23.5,5.1,10.0,23.5,22.68,14.03
2016,3,11,8,30,0.0,27.0,5.3,10.0,27.0,26.06,16.9
2016,3,11,8,45,0.0,40.5,5.55,10.5,40.5,39.12,27.99
2016,3,11,9,0,0.0,54.0,5.8,11.0,54.0,52.19,38.96
2016,3,11,9,15,0.0,43.0,5.8,11.0,43.0,41.55,29.79
2016,3,11,9,30,0.0,32.0,5.8,11.0,32.0,30.92,20.67
2016,3,11,9,45,47.5,164.0,5.85,11.5,194.5,175.39,141.23
2016,3,11,10,0,95.0,296.0,5.9,12.0,357.0,319.48,257.86
2016,3,11,10,15,48.0,225.0,6.05,12.0,256.0,237.23,191.05
2016,3,11,10,30,1.0,154.0,6.2,12.0,155.0,148.81,118.21
2016,3,11,10,45,0.5,145.5,6.35,12.0,146.0,140.63,111.39
2016,3,11,11,0,0.0,137.0,6.5,12.0,137.0,132.33,104.43
2016,3,11,11,15,0.0,113.5,6.55,12.0,113.5,109.83,85.8
2016,3,11,11,30,0.0,90.0,6.6,12.0,90.0,87.17,67.02
2016,3,11,11,45,166.5,225.0,6.7,12.0,353.0,338.79,276.62
2016,3,11,12,0,333.0,360.0,6.8,12.0,616.0,597.7,482.95
2016,3,11,12,15,201.5,360.5,6.55,11.5,515.5,506.46,408.73
2016,3,11,12,30,70.0,361.0,6.3,11.0,415.0,408.78,328.81
2016,3,11,12,45,36.0,258.0,6.1,11.0,286.0,282.37,227.57
2016,3,11,13,0,2.0,155.0,5.9,11.0,157.0,152.15,120.87
2016,3,11,13,15,127.5,253.5,5.9,11.0,346.5,357.63,291.99
2016,3,11,13,30,253.0,352.0,5.9,11.0,536.0,560.31,454.33
2016,3,11,13,45,571.5,232.0,5.9,11.0,629.0,701.23,572.75
2016,3,11,14,0,890.0,112.0,5.9,11.0,722.0,824.45,671.49
2016,3,11,14,15,600.0,198.0,5.75,10.5,601.0,686.13,563.26
2016,3,11,14,30,310.0,284.0,5.6,10.0,480.0,541.7,444.52
2016,3,11,14,45,161.5,241.5,5.45,10.0,343.5,375.2,309.49
2016,3,11,15,0,13.0,199.0,5.3,10.0,207.0,207.07,168.62
2016,3,11,15,15,6.5,128.0,5.05,10.0,132.0,129.85,104.76
2016,3,11,15,30,0.0,57.0,4.8,10.0,57.0,55.09,41.58
2016,3,11,15,45,0.0,69.5,4.6,10.0,69.5,67.19,52.11
2016,3,11,16,0,0.0,82.0,4.4,10.0,82.0,79.52,62.83
2016,3,11,16,15,0.0,71.0,4.1,9.5,71.0,68.64,53.78
2016,3,11,16,30,0.0,60.0,3.8,9.0,60.0,57.98,44.8
2016,3,11,16,45,0.0,48.5,3.55,8.5,48.5,46.85,35.25
2016,3,11,17,0,0.0,37.0,3.3,8.0,37.0,35.72,25.53
2016,3,11,17,15,0.0,26.5,3.3,7.5,26.5,25.57,16.51
2016,3,11,17,30,0.0,16.0,3.3,7.0,16.0,15.43,7.44
2016,3,11,17,45,0.0,8.0,3.3,7.0,8.0,7.71,0.0
2016,3,11,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,6.0,0.7,5.5,6.0,0.0,0.0
2016,3,12,6,30,0.0,12.0,0.7,6.0,12.0,11.8,0.0
2016,3,12,6,45,112.5,32.0,0.75,6.5,46.5,26.48,15.88
2016,3,12,7,0,225.0,52.0,0.8,7.0,81.0,40.01,30.18
2016,3,12,7,15,314.5,67.5,0.9,7.0,129.0,50.61,40.46
2016,3,12,7,30,404.0,83.0,1.0,7.0,177.0,60.69,50.0
2016,3,12,7,45,475.0,92.5,1.15,7.5,229.0,87.54,58.45
2016,3,12,8,0,546.0,102.0,1.3,8.0,281.0,130.07,83.95
2016,3,12,8,15,589.5,109.5,1.4,8.5,331.5,173.0,116.15
2016,3,12,8,30,633.0,117.0,1.5,9.0,382.0,220.29,155.29
2016,3,12,8,45,689.5,114.5,1.6,9.5,434.0,265.91,194.29
2016,3,12,9,0,746.0,112.0,1.7,10.0,486.0,316.62,238.21
2016,3,12,9,15,767.5,116.0,1.8,10.5,530.5,365.57,281.32
2016,3,12,9,30,789.0,120.0,1.9,11.0,575.0,415.42,324.3
2016,3,12,9,45,805.5,123.0,2.05,11.5,613.5,465.41,366.51
2016,3,12,10,0,822.0,126.0,2.2,12.0,652.0,512.43,405.43
2016,3,12,10,15,833.0,128.5,2.3,12.0,683.5,555.79,441.28
2016,3,12,10,30,844.0,131.0,2.4,12.0,715.0,598.15,475.62
2016,3,12,10,45,842.5,137.5,2.55,12.5,737.5,635.59,504.77
2016,3,12,11,0,841.0,144.0,2.7,13.0,760.0,670.8,531.64
2016,3,12,11,15,441.5,236.0,2.8,13.0,560.0,520.01,414.09
2016,3,12,11,30,42.0,328.0,2.9,13.0,360.0,344.64,271.69
2016,3,12,11,45,98.5,358.0,3.0,13.0,434.0,416.67,329.39
2016,3,12,12,0,155.0,388.0,3.1,13.0,508.0,493.3,388.86
2016,3,12,12,15,503.0,269.0,3.15,13.0,657.5,650.83,516.34
2016,3,12,12,30,851.0,150.0,3.2,13.0,807.0,811.75,639.95
2016,3,12,12,45,687.0,216.0,3.3,13.0,742.5,762.82,602.02
2016,3,12,13,0,523.0,282.0,3.4,13.0,678.0,706.2,557.59
2016,3,12,13,15,550.0,265.5,3.4,13.0,674.0,716.4,566.85
2016,3,12,13,30,577.0,249.0,3.4,13.0,670.0,724.43,574.11
2016,3,12,13,45,544.0,249.0,3.45,13.0,636.0,699.45,555.89
2016,3,12,14,0,511.0,249.0,3.5,13.0,602.0,672.76,536.47
2016,3,12,14,15,304.0,272.5,3.45,13.0,480.0,527.34,422.83
2016,3,12,14,30,97.0,296.0,3.4,13.0,358.0,378.64,303.27
2016,3,12,14,45,72.5,268.5,3.35,13.0,313.5,331.26,266.5
2016,3,12,15,0,48.0,241.0,3.3,13.0,269.0,284.2,229.13
2016,3,12,15,15,143.5,228.5,3.15,12.5,302.0,346.56,282.76
2016,3,12,15,30,239.0,216.0,3.0,12.0,335.0,404.11,331.43
2016,3,12,15,45,244.5,193.0,2.9,12.0,304.0,377.41,310.67
2016,3,12,16,0,250.0,170.0,2.8,12.0,273.0,349.36,288.83
2016,3,12,16,15,228.5,151.5,2.5,11.5,236.5,309.42,256.65
2016,3,12,16,30,207.0,133.0,2.2,11.0,200.0,270.32,224.53
2016,3,12,16,45,184.0,111.0,1.9,10.5,163.0,227.22,188.38
2016,3,12,17,0,161.0,89.0,1.6,10.0,126.0,185.29,152.33
2016,3,12,17,15,126.0,67.5,1.45,9.5,91.5,134.21,107.93
2016,3,12,17,30,91.0,46.0,1.3,9.0,57.0,91.67,70.16
2016,3,12,17,45,45.5,26.5,1.2,8.5,32.0,49.23,29.15
2016,3,12,18,0,0.0,7.0,1.1,8.0,7.0,6.88,0.0
2016,3,12,18,15,0.0,3.5,1.1,8.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,2.05,9.5,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,2.3,10.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,6.0,2.4,10.0,6.0,5.78,0.0
2016,3,13,7,30,0.0,8.0,2.5,10.0,8.0,7.71,1.38
2016,3,13,7,45,0.0,10.5,2.7,10.5,10.5,10.12,3.16
2016,3,13,8,0,0.0,13.0,2.9,11.0,13.0,12.54,5.23
2016,3,13,8,15,0.0,15.5,3.05,11.0,15.5,14.95,7.29
2016,3,13,8,30,0.0,18.0,3.2,11.0,18.0,17.37,9.34
2016,3,13,8,45,0.0,70.5,3.35,11.5,70.5,68.16,52.59
2016,3,13,9,0,0.0,123.0,3.5,12.0,123.0,117.63,93.77
2016,3,13,9,15,0.0,78.5,3.6,12.0,78.5,75.93,58.59
2016,3,13,9,30,0.0,34.0,3.7,12.0,34.0,32.86,22.21
2016,3,13,9,45,0.0,80.5,3.85,12.5,80.5,77.89,59.85
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,122.36,96.32
2016,3,13,10,15,24.0,215.0,4.0,13.0,231.5,216.01,172.5
2016,3,13,10,30,48.0,303.0,4.0,13.0,336.0,312.32,249.04
2016,3,13,10,45,25.5,233.0,4.0,13.0,250.5,237.49,188.99
2016,3,13,11,0,3.0,163.0,4.0,13.0,165.0,159.14,125.51
2016,3,13,11,15,3.5,165.0,4.0,13.0,167.5,161.66,127.57
2016,3,13,11,30,4.0,167.0,4.0,13.0,170.0,164.2,129.55
2016,3,13,11,45,7.5,199.5,4.0,13.0,205.5,198.33,157.08
2016,3,13,12,0,11.0,232.0,4.0,13.0,241.0,232.81,184.65
2016,3,13,12,15,5.5,141.5,4.0,13.0,146.0,141.32,110.89
2016,3,13,12,30,0.0,51.0,4.0,13.0,51.0,49.37,35.42
2016,3,13,12,45,0.0,87.5,4.05,13.0,87.5,84.75,64.7
2016,3,13,13,0,0.0,124.0,4.1,13.0,124.0,120.29,93.86
2016,3,13,13,15,0.0,127.0,4.0,13.0,127.0,123.27,96.32
2016,3,13,13,30,0.0,130.0,3.9,13.0,130.0,126.26,98.85
2016,3,13,13,45,0.0,138.5,3.8,13.0,138.5,134.69,105.85
2016,3,13,14,0,0.0,147.0,3.7,13.0,147.0,143.2,112.94
2016,3,13,14,15,1.5,161.5,3.55,13.0,162.5,158.98,126.04
2016,3,13,14,30,3.0,176.0,3.4,13.0,178.0,174.99,139.33
2016,3,13,14,45,9.0,190.5,3.3,13.0,196.0,194.72,155.84
2016,3,13,15,0,15.0,205.0,3.2,13.0,214.0,214.75,172.59
2016,3,13,15,15,7.5,133.5,3.0,12.5,138.0,136.15,108.72
2016,3,13,15,30,0.0,62.0,2.8,12.0,62.0,59.93,45.3
2016,3,13,15,45,11.5,109.5,2.6,12.0,114.5,114.71,92.01
2016,3,13,16,0,23.0,157.0,2.4,12.0,167.0,172.85,140.89
2016,3,13,16,15,18.0,137.5,2.15,11.5,145.0,149.8,121.99
2016,3,13,16,30,13.0,118.0,1.9,11.0,123.0,126.98,103.17
2016,3,13,16,45,6.5,98.5,1.7,11.0,101.0,103.66,83.41
2016,3,13,17,0,0.0,79.0,1.5,11.0,79.0,80.73,63.69
2016,3,13,17,15,0.0,57.5,1.4,10.5,57.5,58.5,44.41
2016,3,13,17,30,0.0,36.0,1.3,10.0,36.0,35.73,24.45
2016,3,13,17,45,0.0,20.5,1.2,10.0,20.5,19.79,9.02
2016,3,13,18,0,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,1.15,10.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
