Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,10.0,1.65,8.0,10.0,9.83,0.0
2016,3,14,6,30,0.0,20.0,1.9,8.0,20.0,18.51,0.0
2016,3,14,6,45,207.0,31.5,2.2,8.5,60.5,24.33,14.84
2016,3,14,7,0,414.0,43.0,2.5,9.0,101.0,32.5,23.38
2016,3,14,7,15,501.5,52.5,2.6,9.0,152.5,37.8,28.65
2016,3,14,7,30,589.0,62.0,2.7,9.0,204.0,42.82,33.43
2016,3,14,7,45,647.5,61.0,2.8,9.5,251.5,74.2,39.28
2016,3,14,8,0,706.0,60.0,2.9,10.0,299.0,118.29,65.85
2016,3,14,8,15,534.0,110.5,2.95,10.0,307.5,171.23,116.98
2016,3,14,8,30,362.0,161.0,3.0,10.0,316.0,212.32,159.93
2016,3,14,8,45,381.0,178.0,3.15,10.5,358.0,252.44,194.09
2016,3,14,9,0,400.0,195.0,3.3,11.0,400.0,290.69,226.8
2016,3,14,9,15,433.5,205.5,3.35,11.5,445.0,333.71,262.81
2016,3,14,9,30,467.0,216.0,3.4,12.0,490.0,379.36,300.55
2016,3,14,9,45,431.0,243.5,3.45,12.5,509.0,411.34,327.12
2016,3,14,10,0,395.0,271.0,3.5,13.0,528.0,441.76,351.43
2016,3,14,10,15,482.5,253.0,3.5,13.0,581.5,489.26,389.92
2016,3,14,10,30,570.0,235.0,3.5,13.0,635.0,544.36,434.03
2016,3,14,10,45,553.5,251.0,3.5,13.5,650.0,572.46,454.98
2016,3,14,11,0,537.0,267.0,3.5,14.0,665.0,598.22,473.76
2016,3,14,11,15,437.5,312.0,3.5,14.0,640.5,593.04,468.2
2016,3,14,11,30,338.0,357.0,3.5,14.0,616.0,581.01,457.19
2016,3,14,11,45,272.0,374.0,3.5,14.0,584.0,561.15,441.08
2016,3,14,12,0,206.0,391.0,3.5,14.0,552.0,535.85,420.67
2016,3,14,12,15,223.0,388.5,3.55,14.0,563.0,553.19,434.55
2016,3,14,12,30,240.0,386.0,3.6,14.0,574.0,570.26,448.05
2016,3,14,12,45,273.0,375.0,3.65,14.0,586.0,594.95,467.73
2016,3,14,13,0,306.0,364.0,3.7,14.0,598.0,615.85,484.62
2016,3,14,13,15,423.0,314.0,3.7,14.0,630.5,668.08,527.21
2016,3,14,13,30,540.0,264.0,3.7,14.0,663.0,714.99,565.46
2016,3,14,13,45,468.0,281.0,3.7,14.0,618.5,676.04,535.22
2016,3,14,14,0,396.0,298.0,3.7,14.0,574.0,630.33,500.31
2016,3,14,14,15,355.5,292.5,3.7,13.5,532.5,591.56,472.21
2016,3,14,14,30,315.0,287.0,3.7,13.0,491.0,552.43,443.39
2016,3,14,14,45,405.5,244.5,3.75,13.0,490.5,572.33,462.42
2016,3,14,15,0,496.0,202.0,3.8,13.0,490.0,594.92,482.87
2016,3,14,15,15,504.5,183.0,3.75,12.5,456.5,570.87,466.24
2016,3,14,15,30,513.0,164.0,3.7,12.0,423.0,544.47,447.71
2016,3,14,15,45,434.0,161.0,3.65,12.0,365.0,475.81,393.07
2016,3,14,16,0,355.0,158.0,3.6,12.0,307.0,402.94,334.39
2016,3,14,16,15,310.5,147.5,3.25,11.5,265.5,354.66,295.26
2016,3,14,16,30,266.0,137.0,2.9,11.0,224.0,309.0,257.46
2016,3,14,16,45,343.0,109.0,2.55,10.5,201.5,314.44,261.88
2016,3,14,17,0,420.0,81.0,2.2,10.0,179.0,305.93,252.87
2016,3,14,17,15,324.5,66.5,2.0,9.0,130.5,231.34,188.42
2016,3,14,17,30,229.0,52.0,1.8,8.0,82.0,165.0,130.06
2016,3,14,17,45,114.5,32.0,1.6,7.5,47.0,87.03,58.62
2016,3,14,18,0,0.0,12.0,1.4,7.0,12.0,11.8,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.0,8.5,1.5,4.5,11.0,8.36,0.0
2016,3,15,6,30,108.0,17.0,1.7,5.0,22.0,13.28,0.0
2016,3,15,6,45,252.0,31.5,1.9,5.5,62.5,24.53,15.52
2016,3,15,7,0,396.0,46.0,2.1,6.0,103.0,35.0,26.02
2016,3,15,7,15,482.0,55.5,2.25,6.5,154.0,40.15,31.13
2016,3,15,7,30,568.0,65.0,2.4,7.0,205.0,45.05,35.77
2016,3,15,7,45,624.0,71.5,2.55,8.0,258.5,85.07,48.41
2016,3,15,8,0,680.0,78.0,2.7,9.0,312.0,131.38,78.01
2016,3,15,8,15,717.0,83.5,2.8,9.5,364.0,179.46,116.2
2016,3,15,8,30,754.0,89.0,2.9,10.0,416.0,230.94,160.58
2016,3,15,8,45,782.0,92.5,3.0,11.0,465.0,284.52,207.96
2016,3,15,9,0,810.0,96.0,3.1,12.0,514.0,336.72,254.13
2016,3,15,9,15,828.5,99.0,3.15,12.0,558.5,386.72,299.02
2016,3,15,9,30,847.0,102.0,3.2,12.0,603.0,437.22,343.44
2016,3,15,9,45,865.0,102.5,3.3,12.5,642.0,485.41,384.51
2016,3,15,10,0,883.0,103.0,3.4,13.0,681.0,536.02,426.31
2016,3,15,10,15,892.5,105.0,3.45,13.5,712.5,580.19,462.0
2016,3,15,10,30,902.0,107.0,3.5,14.0,744.0,623.01,495.75
2016,3,15,10,45,911.5,106.5,3.55,14.5,769.0,661.95,525.81
2016,3,15,11,0,921.0,106.0,3.6,15.0,794.0,699.1,553.88
2016,3,15,11,15,925.0,107.0,3.65,15.0,810.0,731.96,579.23
2016,3,15,11,30,929.0,108.0,3.7,15.0,826.0,762.36,601.19
2016,3,15,11,45,933.0,107.0,3.75,15.5,834.0,788.2,618.57
2016,3,15,12,0,937.0,106.0,3.8,16.0,842.0,811.27,633.92
2016,3,15,12,15,936.5,106.0,3.85,16.0,841.5,828.98,646.66
2016,3,15,12,30,936.0,106.0,3.9,16.0,841.0,843.55,657.3
2016,3,15,12,45,934.5,105.0,4.0,16.5,832.0,853.14,663.5
2016,3,15,13,0,933.0,104.0,4.1,17.0,823.0,859.46,667.52
2016,3,15,13,15,928.5,103.5,4.1,16.5,805.5,860.6,670.05
2016,3,15,13,30,924.0,103.0,4.1,16.0,788.0,858.46,670.42
2016,3,15,13,45,920.0,100.0,4.15,16.0,763.5,850.85,666.01
2016,3,15,14,0,916.0,97.0,4.2,16.0,739.0,839.99,659.42
2016,3,15,14,15,906.5,95.5,4.15,16.0,706.5,823.24,648.25
2016,3,15,14,30,897.0,94.0,4.1,16.0,674.0,803.57,635.08
2016,3,15,14,45,886.5,90.5,4.1,16.0,636.0,778.18,617.98
2016,3,15,15,0,876.0,87.0,4.1,16.0,598.0,750.18,598.96
2016,3,15,15,15,858.0,84.0,3.95,15.5,553.0,718.9,577.96
2016,3,15,15,30,840.0,81.0,3.8,15.0,508.0,681.82,552.39
2016,3,15,15,45,818.0,77.0,3.65,14.5,459.0,639.34,521.82
2016,3,15,16,0,796.0,73.0,3.5,14.0,410.0,595.76,488.86
2016,3,15,16,15,761.0,68.5,3.1,13.5,358.0,543.05,447.1
2016,3,15,16,30,726.0,64.0,2.7,13.0,306.0,490.78,404.58
2016,3,15,16,45,676.5,58.0,2.35,12.5,253.0,430.1,354.11
2016,3,15,17,0,627.0,52.0,2.0,12.0,200.0,371.78,303.89
2016,3,15,17,15,541.5,44.5,1.85,11.0,148.5,302.14,243.7
2016,3,15,17,30,456.0,37.0,1.7,10.0,97.0,236.58,185.04
2016,3,15,17,45,305.5,25.0,1.55,9.5,57.0,151.41,104.91
2016,3,15,18,0,155.0,13.0,1.4,9.0,17.0,58.36,0.0
2016,3,15,18,15,77.5,6.5,1.35,8.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,96.5,9.0,1.3,6.0,13.5,8.85,0.0
2016,3,16,6,30,193.0,18.0,1.4,7.0,27.0,14.05,0.0
2016,3,16,6,45,340.0,29.5,1.5,8.0,70.5,22.31,13.66
2016,3,16,7,0,487.0,41.0,1.6,9.0,114.0,30.0,21.29
2016,3,16,7,15,568.5,49.0,1.75,9.5,167.0,34.13,25.35
2016,3,16,7,30,650.0,57.0,1.9,10.0,220.0,41.24,31.91
2016,3,16,7,45,701.5,62.5,2.1,11.0,275.0,88.69,47.23
2016,3,16,8,0,753.0,68.0,2.3,12.0,330.0,137.81,79.03
2016,3,16,8,15,786.5,72.0,2.4,12.5,383.0,187.78,118.91
2016,3,16,8,30,820.0,76.0,2.5,13.0,436.0,240.73,164.6
2016,3,16,8,45,844.0,79.0,2.6,14.0,485.5,292.94,210.87
2016,3,16,9,0,868.0,82.0,2.7,15.0,535.0,346.61,258.07
2016,3,16,9,15,885.0,84.5,2.65,15.5,580.0,401.95,306.06
2016,3,16,9,30,902.0,87.0,2.6,16.0,625.0,453.77,350.05
2016,3,16,9,45,914.5,89.0,2.6,16.5,663.5,502.98,390.88
2016,3,16,10,0,927.0,91.0,2.6,17.0,702.0,551.45,429.87
2016,3,16,10,15,935.5,93.0,2.55,17.5,734.0,596.77,465.15
2016,3,16,10,30,944.0,95.0,2.5,18.0,766.0,640.58,498.21
2016,3,16,10,45,949.5,96.0,2.5,18.5,790.0,679.86,527.27
2016,3,16,11,0,955.0,97.0,2.5,19.0,814.0,717.0,554.05
2016,3,16,11,15,958.5,98.0,2.45,19.0,830.0,750.45,577.82
2016,3,16,11,30,962.0,99.0,2.4,19.0,846.0,781.3,598.53
2016,3,16,11,45,962.5,99.5,2.4,19.5,853.0,806.73,614.56
2016,3,16,12,0,963.0,100.0,2.4,20.0,860.0,829.15,628.48
2016,3,16,12,15,962.5,100.0,2.4,20.0,859.0,847.21,640.64
2016,3,16,12,30,962.0,100.0,2.4,20.0,858.0,862.05,650.71
2016,3,16,12,45,964.5,96.5,2.4,20.0,850.0,872.45,657.88
2016,3,16,13,0,967.0,93.0,2.4,20.0,842.0,879.5,662.95
2016,3,16,13,15,962.5,92.5,2.4,20.0,824.0,880.59,664.12
2016,3,16,13,30,958.0,92.0,2.4,20.0,806.0,878.29,663.19
2016,3,16,13,45,950.5,91.0,2.4,20.0,780.5,869.67,658.12
2016,3,16,14,0,943.0,90.0,2.4,20.0,755.0,857.77,650.99
2016,3,16,14,15,934.0,88.5,2.35,20.0,722.0,840.98,640.22
2016,3,16,14,30,925.0,87.0,2.3,20.0,689.0,821.17,627.49
2016,3,16,14,45,911.5,85.0,2.25,20.0,649.0,794.49,610.04
2016,3,16,15,0,898.0,83.0,2.2,20.0,609.0,765.28,590.85
2016,3,16,15,15,880.5,80.5,2.05,19.5,564.0,730.28,567.85
2016,3,16,15,30,863.0,78.0,1.9,19.0,519.0,697.34,546.16
2016,3,16,15,45,838.0,75.0,1.8,19.0,469.0,653.2,515.15
2016,3,16,16,0,813.0,72.0,1.7,19.0,419.0,608.1,481.69
2016,3,16,16,15,778.5,67.5,1.55,18.0,366.0,554.93,442.78
2016,3,16,16,30,744.0,63.0,1.4,17.0,313.0,502.15,402.79
2016,3,16,16,45,692.0,57.5,1.25,16.0,259.0,439.82,353.8
2016,3,16,17,0,640.0,52.0,1.1,15.0,205.0,380.04,304.8
2016,3,16,17,15,556.0,44.5,1.1,14.0,153.0,310.12,246.21
2016,3,16,17,30,472.0,37.0,1.1,13.0,101.0,244.19,188.66
2016,3,16,17,45,320.0,25.0,1.15,12.5,59.5,157.19,109.41
2016,3,16,18,0,168.0,13.0,1.2,12.0,18.0,62.65,0.0
2016,3,16,18,15,84.0,6.5,1.15,11.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,124.0,9.0,1.1,9.0,15.5,8.85,0.0
2016,3,17,6,30,248.0,18.0,1.1,10.0,31.0,13.82,0.21
2016,3,17,6,45,387.5,29.0,1.1,11.0,76.5,21.59,13.0
2016,3,17,7,0,527.0,40.0,1.1,12.0,122.0,28.83,20.03
2016,3,17,7,15,604.5,47.5,1.25,12.5,175.5,35.71,26.48
2016,3,17,7,30,682.0,55.0,1.4,13.0,229.0,46.77,29.49
2016,3,17,7,45,730.0,60.0,1.55,13.5,284.5,91.83,47.29
2016,3,17,8,0,778.0,65.0,1.7,14.0,340.0,141.91,80.41
2016,3,17,8,15,810.0,69.0,1.65,14.5,393.0,193.11,121.39
2016,3,17,8,30,842.0,73.0,1.6,15.0,446.0,247.11,167.64
2016,3,17,8,45,864.0,76.0,1.55,16.0,496.0,299.99,213.82
2016,3,17,9,0,886.0,79.0,1.5,17.0,546.0,357.84,263.24
2016,3,17,9,15,902.0,81.5,1.45,17.5,590.5,410.01,307.66
2016,3,17,9,30,918.0,84.0,1.4,18.0,635.0,462.22,350.73
2016,3,17,9,45,929.0,86.0,1.35,19.0,673.5,511.45,389.4
2016,3,17,10,0,940.0,88.0,1.3,20.0,712.0,559.78,425.81
2016,3,17,10,15,948.0,89.5,1.3,20.0,743.5,604.87,460.53
2016,3,17,10,30,956.0,91.0,1.3,20.0,775.0,648.36,493.18
2016,3,17,10,45,961.0,92.5,1.3,20.5,799.0,688.18,521.43
2016,3,17,11,0,966.0,94.0,1.3,21.0,823.0,725.79,547.4
2016,3,17,11,15,969.5,94.5,1.4,21.0,839.0,759.03,570.94
2016,3,17,11,30,973.0,95.0,1.5,21.0,855.0,789.63,592.04
2016,3,17,11,45,973.5,95.5,1.6,21.5,862.0,815.24,608.62
2016,3,17,12,0,974.0,96.0,1.7,22.0,869.0,837.8,623.19
2016,3,17,12,15,973.5,96.0,1.75,22.0,868.0,855.95,635.56
2016,3,17,12,30,973.0,96.0,1.8,22.0,867.0,870.84,645.91
2016,3,17,12,45,968.5,96.5,1.9,22.0,857.0,879.72,652.92
2016,3,17,13,0,964.0,97.0,2.0,22.0,847.0,885.2,657.84
2016,3,17,13,15,959.0,96.5,2.0,22.0,829.0,885.83,658.71
2016,3,17,13,30,954.0,96.0,2.0,22.0,811.0,883.07,657.5
2016,3,17,13,45,947.0,94.5,2.0,22.0,785.0,874.28,652.42
2016,3,17,14,0,940.0,93.0,2.0,22.0,759.0,862.22,645.33
2016,3,17,14,15,930.5,91.5,1.95,21.5,726.0,844.99,635.62
2016,3,17,14,30,921.0,90.0,1.9,21.0,693.0,824.76,623.96
2016,3,17,14,45,908.5,87.5,1.9,21.0,653.5,798.29,607.31
2016,3,17,15,0,896.0,85.0,1.9,21.0,614.0,769.24,588.87
2016,3,17,15,15,878.0,82.5,1.8,20.5,568.5,733.83,566.14
2016,3,17,15,30,860.0,80.0,1.7,20.0,523.0,700.54,544.73
2016,3,17,15,45,836.5,76.5,1.6,20.0,473.0,656.78,514.35
2016,3,17,16,0,813.0,73.0,1.5,20.0,423.0,611.98,481.43
2016,3,17,16,15,778.5,69.0,1.35,19.0,370.0,559.23,443.14
2016,3,17,16,30,744.0,65.0,1.2,18.0,317.0,506.85,403.81
2016,3,17,16,45,692.5,59.0,1.05,17.5,262.5,444.0,354.22
2016,3,17,17,0,641.0,53.0,0.9,17.0,208.0,383.66,304.79
2016,3,17,17,15,557.5,45.5,0.9,16.0,156.0,313.65,246.96
2016,3,17,17,30,474.0,38.0,0.9,15.0,104.0,247.54,190.02
2016,3,17,17,45,324.0,26.0,0.95,14.5,62.0,160.59,112.48
2016,3,17,18,0,174.0,14.0,1.0,14.0,20.0,65.9,0.0
2016,3,17,18,15,87.0,7.0,1.0,13.5,10.0,6.88,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,15,116.0,10.0,0.55,8.5,16.5,9.83,0.0
2016,3,18,6,30,232.0,20.0,0.6,9.0,33.0,15.49,3.08
2016,3,18,6,45,364.5,32.0,0.65,10.0,78.0,24.08,15.39
2016,3,18,7,0,497.0,44.0,0.7,11.0,123.0,32.11,23.12
2016,3,18,7,15,574.0,51.5,0.7,11.5,176.5,35.68,26.62
2016,3,18,7,30,651.0,59.0,0.7,12.0,230.0,49.67,29.87
2016,3,18,7,45,700.0,64.5,0.7,12.5,284.5,97.53,52.29
2016,3,18,8,0,749.0,70.0,0.7,13.0,339.0,146.77,85.58
2016,3,18,8,15,781.5,74.5,0.65,13.5,391.5,197.12,125.94
2016,3,18,8,30,814.0,79.0,0.6,14.0,444.0,250.34,171.11
2016,3,18,8,45,837.5,82.0,0.55,15.0,493.5,302.31,215.71
2016,3,18,9,0,861.0,85.0,0.5,16.0,543.0,355.7,260.6
2016,3,18,9,15,877.0,88.0,0.55,16.5,587.5,407.39,304.07
2016,3,18,9,30,893.0,91.0,0.6,17.0,632.0,462.47,348.71
2016,3,18,9,45,903.0,94.0,0.65,17.5,669.5,511.09,387.32
2016,3,18,10,0,913.0,97.0,0.7,18.0,707.0,558.78,424.06
2016,3,18,10,15,921.5,98.5,0.8,18.5,738.5,603.11,457.82
2016,3,18,10,30,930.0,100.0,0.9,19.0,770.0,645.94,489.66
2016,3,18,10,45,933.0,102.5,1.0,19.5,793.0,684.55,517.78
2016,3,18,11,0,936.0,105.0,1.1,20.0,816.0,720.91,543.75
2016,3,18,11,15,939.5,106.0,1.15,20.0,832.0,753.77,566.74
2016,3,18,11,30,943.0,107.0,1.2,20.0,848.0,784.09,587.12
2016,3,18,11,45,795.0,182.5,1.25,20.5,811.0,772.64,577.58
2016,3,18,12,0,647.0,258.0,1.3,21.0,774.0,752.4,560.22
2016,3,18,12,15,588.5,280.5,1.4,21.0,750.0,742.77,553.96
2016,3,18,12,30,530.0,303.0,1.5,21.0,726.0,730.11,545.28
2016,3,18,12,45,493.5,310.0,1.6,21.0,700.5,716.83,536.77
2016,3,18,13,0,457.0,317.0,1.7,21.0,675.0,701.17,526.47
2016,3,18,13,15,675.5,220.0,1.75,21.0,736.0,789.15,593.89
2016,3,18,13,30,894.0,123.0,1.8,21.0,797.0,865.69,647.2
2016,3,18,13,45,886.0,121.5,1.85,21.0,771.0,860.2,643.98
2016,3,18,14,0,878.0,120.0,1.9,21.0,745.0,848.1,637.27
2016,3,18,14,15,646.5,195.0,1.9,21.0,644.5,737.3,560.84
2016,3,18,14,30,415.0,270.0,1.9,21.0,544.0,617.73,472.72
2016,3,18,14,45,620.0,190.5,1.95,21.0,572.0,696.36,535.74
2016,3,18,15,0,825.0,111.0,2.0,21.0,600.0,751.86,578.29
2016,3,18,15,15,804.5,107.0,1.95,20.5,555.0,714.65,553.69
2016,3,18,15,30,784.0,103.0,1.9,20.0,510.0,675.81,528.43
2016,3,18,15,45,647.5,118.5,1.9,19.5,432.5,582.02,459.88
2016,3,18,16,0,511.0,134.0,1.9,19.0,355.0,488.58,389.88
2016,3,18,16,15,468.5,126.5,1.75,18.0,309.5,438.07,352.35
2016,3,18,16,30,426.0,119.0,1.6,17.0,264.0,389.4,314.86
2016,3,18,16,45,391.0,102.0,1.45,16.5,218.5,336.02,272.14
2016,3,18,17,0,356.0,85.0,1.3,16.0,173.0,284.49,229.57
2016,3,18,17,15,298.5,68.0,1.25,15.0,129.0,225.19,179.87
2016,3,18,17,30,241.0,51.0,1.2,14.0,85.0,170.53,132.61
2016,3,18,17,45,120.5,34.0,1.15,13.5,51.0,92.21,64.94
2016,3,18,18,0,0.0,17.0,1.1,13.0,17.0,17.23,0.0
2016,3,18,18,15,0.0,8.5,1.05,12.5,8.5,8.36,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,106.5,11.5,0.25,8.5,18.0,11.3,0.0
2016,3,19,6,30,213.0,23.0,0.2,9.0,36.0,18.14,6.31
2016,3,19,6,45,342.0,35.0,0.15,9.5,80.5,26.6,17.81
2016,3,19,7,0,471.0,47.0,0.1,10.0,125.0,34.51,25.51
2016,3,19,7,15,547.5,55.5,0.2,10.5,177.5,38.8,29.63
2016,3,19,7,30,624.0,64.0,0.3,11.0,230.0,56.68,34.09
2016,3,19,7,45,667.5,64.5,0.4,11.5,277.0,95.37,50.92
2016,3,19,8,0,711.0,65.0,0.5,12.0,324.0,141.33,82.83
2016,3,19,8,15,750.5,74.5,0.55,13.0,383.5,195.51,126.37
2016,3,19,8,30,790.0,84.0,0.6,14.0,443.0,253.36,174.84
2016,3,19,8,45,813.0,88.0,0.7,15.0,492.0,304.97,219.39
2016,3,19,9,0,836.0,92.0,0.8,16.0,541.0,357.98,264.51
2016,3,19,9,15,853.0,94.5,0.9,16.5,584.5,408.47,307.35
2016,3,19,9,30,870.0,97.0,1.0,17.0,628.0,459.24,349.28
2016,3,19,9,45,882.0,99.5,1.1,17.5,666.0,510.53,390.37
2016,3,19,10,0,894.0,102.0,1.2,18.0,704.0,557.94,427.51
2016,3,19,10,15,902.5,104.0,1.25,18.5,735.0,601.99,460.89
2016,3,19,10,30,911.0,106.0,1.3,19.0,766.0,644.59,492.31
2016,3,19,10,45,919.5,105.5,1.4,19.5,790.0,683.19,520.62
2016,3,19,11,0,928.0,105.0,1.5,20.0,814.0,719.89,547.03
2016,3,19,11,15,931.0,106.0,1.55,20.0,829.5,752.12,569.57
2016,3,19,11,30,934.0,107.0,1.6,20.0,845.0,781.8,589.71
2016,3,19,11,45,936.5,106.5,1.7,20.0,852.0,806.96,607.27
2016,3,19,12,0,939.0,106.0,1.8,20.0,859.0,829.27,622.98
2016,3,19,12,15,938.0,106.0,1.85,20.0,858.0,846.36,634.78
2016,3,19,12,30,937.0,106.0,1.9,20.0,857.0,860.3,644.6
2016,3,19,12,45,935.5,104.5,2.0,20.5,847.5,869.12,650.36
2016,3,19,13,0,934.0,103.0,2.1,21.0,838.0,874.65,654.06
2016,3,19,13,15,759.0,182.0,2.1,20.5,771.0,822.01,619.98
2016,3,19,13,30,584.0,261.0,2.1,20.0,704.0,759.47,575.43
2016,3,19,13,45,567.0,255.0,2.1,20.0,673.0,740.3,563.13
2016,3,19,14,0,550.0,249.0,2.1,20.0,642.0,719.11,548.99
2016,3,19,14,15,717.0,173.5,2.1,19.5,662.5,774.07,593.77
2016,3,19,14,30,884.0,98.0,2.1,19.0,683.0,810.93,621.31
2016,3,19,14,45,869.0,96.0,2.1,19.0,643.5,783.55,603.16
2016,3,19,15,0,854.0,94.0,2.1,19.0,604.0,757.95,586.82
2016,3,19,15,15,653.5,140.5,2.05,18.5,514.0,646.32,507.52
2016,3,19,15,30,453.0,187.0,2.0,18.0,424.0,536.39,424.67
2016,3,19,15,45,416.5,174.0,2.0,17.5,375.5,485.79,388.31
2016,3,19,16,0,380.0,161.0,2.0,17.0,327.0,436.05,351.28
2016,3,19,16,15,359.5,144.5,1.95,16.5,286.0,385.59,313.0
2016,3,19,16,30,339.0,128.0,1.9,16.0,245.0,343.6,280.2
2016,3,19,16,45,315.5,108.5,1.85,15.5,203.5,297.07,242.71
2016,3,19,17,0,292.0,89.0,1.8,15.0,162.0,258.86,210.65
2016,3,19,17,15,251.5,70.0,1.7,14.5,122.0,207.44,166.65
2016,3,19,17,30,211.0,51.0,1.6,14.0,82.0,159.06,124.12
2016,3,19,17,45,105.5,34.5,1.5,13.5,50.0,87.55,62.2
2016,3,19,18,0,0.0,18.0,1.4,13.0,18.0,18.36,0.0
2016,3,19,18,15,0.0,9.0,1.5,12.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,19.0,11.5,0.85,9.5,12.5,11.3,0.0
2016,3,20,6,30,38.0,23.0,1.0,10.0,25.0,20.57,9.14
2016,3,20,6,45,77.0,43.0,1.15,11.0,54.0,37.17,26.92
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,53.29,41.88
2016,3,20,7,15,134.5,85.5,1.4,12.5,116.0,70.68,57.73
2016,3,20,7,30,153.0,108.0,1.5,13.0,149.0,92.95,70.99
2016,3,20,7,45,165.5,130.0,1.6,13.5,183.0,122.41,91.83
2016,3,20,8,0,178.0,152.0,1.7,14.0,217.0,153.37,115.62
2016,3,20,8,15,372.5,140.5,1.75,14.5,303.0,183.55,132.25
2016,3,20,8,30,567.0,129.0,1.8,15.0,389.0,241.04,173.77
2016,3,20,8,45,481.5,170.0,1.85,15.5,407.0,282.91,212.59
2016,3,20,9,0,396.0,211.0,1.9,16.0,425.0,319.31,245.18
2016,3,20,9,15,640.0,149.5,1.95,16.5,528.5,377.09,289.32
2016,3,20,9,30,884.0,88.0,2.0,17.0,632.0,464.64,357.71
2016,3,20,9,45,892.5,91.5,2.1,17.5,669.0,512.58,396.71
2016,3,20,10,0,901.0,95.0,2.2,18.0,706.0,559.47,434.02
2016,3,20,10,15,909.5,96.5,2.25,18.0,737.0,603.28,468.72
2016,3,20,10,30,918.0,98.0,2.3,18.0,768.0,645.61,501.55
2016,3,20,10,45,922.0,100.5,2.4,18.5,791.0,684.33,530.32
2016,3,20,11,0,926.0,103.0,2.5,19.0,814.0,720.89,556.92
2016,3,20,11,15,929.5,103.5,2.55,19.0,829.5,752.87,579.49
2016,3,20,11,30,933.0,104.0,2.6,19.0,845.0,782.32,599.91
2016,3,20,11,45,933.5,105.0,2.7,19.0,852.5,807.33,617.56
2016,3,20,12,0,934.0,106.0,2.8,19.0,860.0,829.44,633.26
2016,3,20,12,15,934.0,106.0,2.85,19.0,859.0,847.17,645.69
2016,3,20,12,30,934.0,106.0,2.9,19.0,858.0,861.79,656.09
2016,3,20,12,45,930.5,106.0,3.0,19.0,848.5,870.38,662.81
2016,3,20,13,0,927.0,106.0,3.1,19.0,839.0,875.71,667.45
2016,3,20,13,15,923.0,105.0,3.15,19.0,821.5,876.33,668.67
2016,3,20,13,30,919.0,104.0,3.2,19.0,804.0,873.68,667.79
2016,3,20,13,45,913.5,102.0,3.3,19.0,779.0,865.51,663.52
2016,3,20,14,0,908.0,100.0,3.4,19.0,754.0,854.16,657.16
2016,3,20,14,15,898.5,98.5,3.4,18.5,721.0,837.02,647.48
2016,3,20,14,30,889.0,97.0,3.4,18.0,688.0,817.0,635.82
2016,3,20,14,45,878.0,93.5,3.4,18.0,649.5,790.89,618.61
2016,3,20,15,0,867.0,90.0,3.4,18.0,611.0,762.22,599.55
2016,3,20,15,15,849.5,87.5,3.35,17.5,566.0,731.66,579.89
2016,3,20,15,30,832.0,85.0,3.3,17.0,521.0,695.16,555.63
2016,3,20,15,45,554.0,132.0,3.3,17.0,411.0,537.55,434.3
2016,3,20,16,0,276.0,179.0,3.3,17.0,301.0,382.58,310.06
2016,3,20,16,15,497.0,123.5,3.1,16.5,309.5,455.08,371.87
2016,3,20,16,30,718.0,68.0,2.9,16.0,318.0,502.41,410.84
2016,3,20,16,45,665.5,62.5,2.7,15.5,264.5,442.48,361.62
2016,3,20,17,0,613.0,57.0,2.5,15.0,211.0,383.17,311.86
2016,3,20,17,15,532.0,49.0,2.25,14.0,159.5,311.35,250.81
2016,3,20,17,30,451.0,41.0,2.0,13.0,108.0,245.88,193.16
2016,3,20,17,45,311.5,29.0,1.8,12.5,66.5,162.19,118.71
2016,3,20,18,0,172.0,17.0,1.6,12.0,25.0,82.43,0.0
2016,3,20,18,15,86.0,8.5,1.55,12.0,12.5,30.93,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,49.5,13.0,1.25,10.0,16.5,12.78,0.0
2016,3,21,6,30,99.0,26.0,1.5,10.0,33.0,21.76,10.97
2016,3,21,6,45,157.5,45.5,1.75,10.5,68.0,37.13,27.04
2016,3,21,7,0,216.0,65.0,2.0,11.0,103.0,51.93,40.89
2016,3,21,7,15,251.0,84.5,2.05,11.0,143.5,66.14,54.05
2016,3,21,7,30,286.0,104.0,2.1,11.0,184.0,90.75,66.49
2016,3,21,7,45,316.0,120.0,2.2,11.0,224.5,124.16,88.08
2016,3,21,8,0,346.0,136.0,2.3,11.0,265.0,160.68,115.72
2016,3,21,8,15,253.5,169.5,2.3,11.0,271.0,191.11,145.4
2016,3,21,8,30,161.0,203.0,2.3,11.0,277.0,216.27,170.33
2016,3,21,8,45,172.5,225.5,2.35,11.5,313.0,249.42,197.32
2016,3,21,9,0,184.0,248.0,2.4,12.0,349.0,283.74,224.98
2016,3,21,9,15,169.5,270.0,2.45,12.0,368.5,308.55,245.48
2016,3,21,9,30,155.0,292.0,2.5,12.0,388.0,331.93,264.39
2016,3,21,9,45,271.0,291.5,2.6,12.0,471.5,394.41,313.99
2016,3,21,10,0,387.0,291.0,2.7,12.0,555.0,469.57,373.36
2016,3,21,10,15,219.0,307.5,2.75,12.0,458.5,410.16,326.47
2016,3,21,10,30,51.0,324.0,2.8,12.0,362.0,336.06,266.6
2016,3,21,10,45,163.0,348.5,2.9,12.5,474.0,432.97,343.45
2016,3,21,11,0,275.0,373.0,3.0,13.0,586.0,538.56,424.59
2016,3,21,11,15,231.5,387.5,3.1,13.0,569.5,533.45,419.52
2016,3,21,11,30,188.0,402.0,3.2,13.0,553.0,524.69,412.14
2016,3,21,11,45,353.0,358.0,3.3,13.0,643.5,616.2,485.38
2016,3,21,12,0,518.0,314.0,3.4,13.0,734.0,714.49,561.9
2016,3,21,12,15,524.5,308.0,3.5,13.0,733.0,726.54,571.05
2016,3,21,12,30,531.0,302.0,3.6,13.0,732.0,736.89,579.56
2016,3,21,12,45,423.0,340.0,3.75,13.5,680.0,695.03,545.74
2016,3,21,13,0,315.0,378.0,3.9,14.0,628.0,646.79,507.12
2016,3,21,13,15,316.0,368.5,3.95,14.0,614.5,642.61,505.06
2016,3,21,13,30,317.0,359.0,4.0,14.0,601.0,637.1,501.8
2016,3,21,13,45,311.0,350.0,4.1,14.0,581.5,624.99,493.61
2016,3,21,14,0,305.0,341.0,4.2,14.0,562.0,611.66,484.61
2016,3,21,14,15,155.0,265.0,4.2,13.5,377.5,401.74,322.66
2016,3,21,14,30,5.0,189.0,4.2,13.0,193.0,189.65,150.77
2016,3,21,14,45,2.5,137.5,4.2,13.0,139.5,136.12,107.69
2016,3,21,15,0,0.0,86.0,4.2,13.0,86.0,83.22,64.16
2016,3,21,15,15,0.0,96.0,4.05,12.5,96.0,93.02,72.7
2016,3,21,15,30,0.0,106.0,3.9,12.0,106.0,103.14,81.52
2016,3,21,15,45,0.5,125.0,3.75,12.0,125.5,123.18,98.57
2016,3,21,16,0,1.0,144.0,3.6,12.0,145.0,144.3,116.53
2016,3,21,16,15,0.5,126.0,3.3,11.5,126.5,126.06,101.76
2016,3,21,16,30,0.0,108.0,3.0,11.0,108.0,107.78,86.78
2016,3,21,16,45,0.0,89.5,2.75,11.0,89.5,89.19,71.13
2016,3,21,17,0,0.0,71.0,2.5,11.0,71.0,70.48,55.11
2016,3,21,17,15,0.0,53.5,2.25,10.5,53.5,52.71,39.74
2016,3,21,17,30,0.0,36.0,2.0,10.0,36.0,34.77,24.0
2016,3,21,17,45,0.0,22.0,1.75,9.5,22.0,21.24,11.78
2016,3,21,18,0,0.0,8.0,1.5,9.0,8.0,7.71,0.0
2016,3,21,18,15,0.0,4.0,1.5,8.5,4.0,3.93,0.0
2016,3,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,14.5,1.75,6.0,23.5,14.25,0.0
2016,3,22,6,30,228.0,29.0,2.0,6.0,47.0,22.55,12.54
2016,3,22,6,45,366.5,40.5,2.3,6.5,95.0,30.85,22.0
2016,3,22,7,0,505.0,52.0,2.6,7.0,143.0,38.07,29.05
2016,3,22,7,15,579.0,59.5,2.75,7.5,197.0,41.29,32.22
2016,3,22,7,30,653.0,67.0,2.9,8.0,251.0,69.98,39.79
2016,3,22,7,45,716.5,68.5,3.05,8.5,308.5,116.88,65.95
2016,3,22,8,0,780.0,70.0,3.2,9.0,366.0,166.44,102.32
2016,3,22,8,15,810.5,74.0,3.3,9.0,419.0,218.19,146.98
2016,3,22,8,30,841.0,78.0,3.4,9.0,472.0,272.55,196.09
2016,3,22,8,45,871.0,78.0,3.55,9.5,523.5,329.45,247.55
2016,3,22,9,0,901.0,78.0,3.7,10.0,575.0,384.28,296.93
2016,3,22,9,15,916.0,80.5,3.75,10.5,619.5,436.96,343.77
2016,3,22,9,30,931.0,83.0,3.8,11.0,664.0,489.55,389.26
2016,3,22,9,45,944.5,83.5,3.9,11.5,703.0,539.24,431.32
2016,3,22,10,0,958.0,84.0,4.0,12.0,742.0,588.17,471.62
2016,3,22,10,15,966.0,85.5,4.05,12.0,773.5,633.89,509.16
2016,3,22,10,30,974.0,87.0,4.1,12.0,805.0,677.96,544.56
2016,3,22,10,45,980.0,87.5,4.15,12.5,829.5,717.91,575.21
2016,3,22,11,0,986.0,88.0,4.2,13.0,854.0,755.65,602.66
2016,3,22,11,15,989.5,88.5,4.2,13.0,869.5,789.22,626.65
2016,3,22,11,30,993.0,89.0,4.2,13.0,885.0,820.07,648.59
2016,3,22,11,45,994.0,89.5,4.25,13.0,892.5,846.18,667.41
2016,3,22,12,0,995.0,90.0,4.3,13.0,900.0,869.18,684.06
2016,3,22,12,15,556.5,248.0,4.3,13.0,701.0,696.45,553.2
2016,3,22,12,30,118.0,406.0,4.3,13.0,502.0,499.55,393.12
2016,3,22,12,45,548.5,250.5,4.35,13.0,689.0,711.24,567.14
2016,3,22,13,0,979.0,95.0,4.4,13.0,876.0,914.99,719.45
2016,3,22,13,15,535.0,232.5,4.45,13.0,658.0,693.33,553.1
2016,3,22,13,30,91.0,370.0,4.5,13.0,440.0,448.98,355.54
2016,3,22,13,45,284.5,324.0,4.55,13.0,532.5,576.98,461.47
2016,3,22,14,0,478.0,278.0,4.6,13.0,625.0,696.09,556.93
2016,3,22,14,15,710.0,182.5,4.6,13.0,672.5,785.85,630.48
2016,3,22,14,30,942.0,87.0,4.6,13.0,720.0,854.91,682.27
2016,3,22,14,45,929.0,85.0,4.7,13.0,679.5,827.67,663.83
2016,3,22,15,0,916.0,83.0,4.8,13.0,639.0,797.83,643.93
2016,3,22,15,15,732.5,122.5,4.7,12.5,546.5,691.86,565.92
2016,3,22,15,30,549.0,162.0,4.6,12.0,454.0,582.15,479.64
2016,3,22,15,45,691.0,117.5,4.6,12.0,449.5,619.39,512.65
2016,3,22,16,0,833.0,73.0,4.6,12.0,445.0,638.24,530.08
2016,3,22,16,15,800.0,69.0,4.35,11.5,391.0,584.95,487.6
2016,3,22,16,30,767.0,65.0,4.1,11.0,337.0,531.92,444.57
2016,3,22,16,45,714.5,60.5,3.9,10.5,281.5,468.37,391.91
2016,3,22,17,0,662.0,56.0,3.7,10.0,226.0,407.35,339.6
2016,3,22,17,15,583.5,49.0,3.3,9.5,173.0,337.86,278.28
2016,3,22,17,30,505.0,42.0,2.9,9.0,120.0,271.71,218.15
2016,3,22,17,45,359.5,31.0,2.55,8.5,75.0,183.5,138.75
2016,3,22,18,0,214.0,20.0,2.2,8.0,30.0,101.02,25.55
2016,3,22,18,15,107.0,10.0,2.1,7.5,15.0,38.45,0.0
2016,3,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,155.0,14.0,1.85,5.5,26.5,13.76,0.0
2016,3,23,6,30,310.0,28.0,1.9,6.0,53.0,21.84,12.48
2016,3,23,6,45,426.0,38.5,1.95,6.5,101.0,28.65,20.11
2016,3,23,7,0,542.0,49.0,2.0,7.0,149.0,35.03,26.34
2016,3,23,7,15,611.5,56.0,2.15,7.5,203.5,38.02,29.26
2016,3,23,7,30,681.0,63.0,2.3,8.0,258.0,71.17,38.46
2016,3,23,7,45,684.0,68.5,2.5,9.0,298.0,114.09,64.18
2016,3,23,8,0,687.0,74.0,2.7,10.0,338.0,157.11,98.18
2016,3,23,8,15,762.5,77.0,2.75,10.5,407.0,215.35,145.98
2016,3,23,8,30,838.0,80.0,2.8,11.0,476.0,277.78,199.28
2016,3,23,8,45,860.0,82.5,2.9,11.5,526.0,330.54,246.97
2016,3,23,9,0,882.0,85.0,3.0,12.0,576.0,388.21,297.96
2016,3,23,9,15,704.5,148.0,3.0,12.5,559.5,411.09,322.08
2016,3,23,9,30,527.0,211.0,3.0,13.0,543.0,423.23,334.69
2016,3,23,9,45,593.5,203.0,3.0,13.5,597.5,474.88,376.22
2016,3,23,10,0,660.0,195.0,3.0,14.0,652.0,530.68,420.19
2016,3,23,10,15,806.0,147.0,3.0,14.5,729.0,601.45,475.77
2016,3,23,10,30,952.0,99.0,3.0,15.0,806.0,680.16,536.37
2016,3,23,10,45,957.5,100.0,3.05,15.5,830.0,719.54,565.43
2016,3,23,11,0,963.0,101.0,3.1,16.0,854.0,756.74,591.93
2016,3,23,11,15,966.5,101.5,3.1,16.0,869.5,789.68,614.81
2016,3,23,11,30,970.0,102.0,3.1,16.0,885.0,819.97,635.75
2016,3,23,11,45,973.5,101.5,3.1,16.5,893.0,846.5,652.76
2016,3,23,12,0,977.0,101.0,3.1,17.0,901.0,870.1,667.68
2016,3,23,12,15,976.5,101.0,3.1,17.0,899.5,887.94,679.88
2016,3,23,12,30,976.0,101.0,3.1,17.0,898.0,902.5,689.93
2016,3,23,12,45,829.0,170.0,3.15,17.0,841.5,864.83,664.17
2016,3,23,13,0,682.0,239.0,3.2,17.0,785.0,821.9,633.49
2016,3,23,13,15,821.0,169.5,3.25,17.0,813.0,871.03,670.67
2016,3,23,13,30,960.0,100.0,3.3,17.0,841.0,914.37,701.49
2016,3,23,13,45,952.5,99.0,3.35,17.0,814.5,905.16,695.87
2016,3,23,14,0,945.0,98.0,3.4,17.0,788.0,892.67,688.51
2016,3,23,14,15,790.5,147.5,3.4,17.0,707.0,814.49,634.35
2016,3,23,14,30,636.0,197.0,3.4,17.0,626.0,736.17,577.98
2016,3,23,14,45,670.5,170.5,3.4,17.0,600.0,726.53,573.58
2016,3,23,15,0,705.0,144.0,3.4,17.0,574.0,712.56,565.39
2016,3,23,15,15,782.0,115.5,3.3,16.5,560.0,720.8,573.77
2016,3,23,15,30,859.0,87.0,3.2,16.0,546.0,725.02,579.17
2016,3,23,15,45,830.5,84.5,3.1,16.0,494.5,678.24,545.6
2016,3,23,16,0,802.0,82.0,3.0,16.0,443.0,630.74,510.24
2016,3,23,16,15,677.5,88.0,2.65,15.0,367.5,535.36,436.75
2016,3,23,16,30,553.0,94.0,2.3,14.0,292.0,444.76,365.28
2016,3,23,16,45,589.5,78.0,1.95,13.5,258.5,425.19,349.08
2016,3,23,17,0,626.0,62.0,1.6,13.0,225.0,401.02,327.16
2016,3,23,17,15,546.0,54.0,1.45,12.0,172.0,328.23,265.73
2016,3,23,17,30,466.0,46.0,1.3,11.0,119.0,261.56,207.5
2016,3,23,17,45,326.0,33.5,1.2,10.0,75.0,174.98,131.81
2016,3,23,18,0,186.0,21.0,1.1,9.0,31.0,94.45,32.23
2016,3,23,18,15,93.0,10.5,1.1,8.5,15.5,35.42,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
