Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,11.67,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,23.47,14.18
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,31.11,22.25
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,38.27,29.09
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,41.9,32.55
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,77.76,43.49
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,122.74,70.64
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,172.13,108.34
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,225.15,153.41
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,277.3,199.25
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,328.62,244.57
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,380.73,289.66
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,431.38,333.16
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,482.28,375.75
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,529.64,414.52
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,575.98,451.47
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,619.66,486.29
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,663.44,520.45
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,699.24,547.01
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,734.02,572.25
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,765.98,595.46
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,794.89,615.79
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,818.63,631.26
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,841.31,646.0
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,858.19,657.92
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,872.09,667.91
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,884.63,677.33
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,896.7,686.56
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,897.06,687.25
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,894.17,685.89
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,885.85,680.89
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,874.39,673.85
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,856.45,663.37
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,835.63,650.91
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,810.71,634.54
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,787.42,619.37
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,751.75,596.02
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,714.23,571.09
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,670.51,541.13
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,625.77,508.78
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,572.85,468.19
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,522.77,428.67
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,456.53,375.17
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,393.69,322.73
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,321.48,261.45
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,255.28,203.29
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,172.75,130.5
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,96.03,39.66
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,35.78,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,12.41,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,25.11,15.78
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,32.19,23.22
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,38.84,29.62
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,42.02,32.66
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,82.22,45.29
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,128.48,74.17
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,178.97,113.27
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,226.75,161.95
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,255.51,193.67
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,312.22,236.49
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,391.97,299.63
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,442.51,342.81
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,493.21,385.02
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,544.52,426.73
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,592.41,464.88
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,636.06,499.65
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,678.16,532.59
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,716.74,561.31
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,753.25,587.41
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,784.87,609.59
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,813.91,629.92
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,838.41,646.11
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,859.97,660.25
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,877.1,672.33
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,891.09,682.36
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,901.45,688.69
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,908.54,692.89
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,908.38,693.25
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,904.88,691.5
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,896.61,686.87
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,885.02,680.06
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,867.49,670.21
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,846.99,658.31
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,821.07,641.32
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,792.47,622.39
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,757.61,599.75
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,720.8,575.44
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,681.44,547.84
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,636.8,515.55
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,584.77,476.95
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,532.91,437.2
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,471.62,387.71
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,412.58,338.32
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,344.79,280.57
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,280.16,223.43
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,193.18,146.7
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,113.7,54.4
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,43.01,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,10.37,0.0
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,20.99,12.41
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,27.92,19.37
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,32.74,24.03
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,36.16,27.24
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,81.46,41.14
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,128.8,71.12
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,180.17,111.46
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,232.33,156.8
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,290.66,208.45
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,343.3,255.66
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,396.67,302.67
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,448.21,347.11
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,499.56,390.09
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,547.94,429.81
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,595.21,467.58
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,639.8,501.9
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,682.73,534.04
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,721.14,562.28
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,757.23,586.58
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,789.87,609.12
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,819.86,629.71
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,844.77,646.71
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,866.57,661.59
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,883.91,673.46
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,898.03,683.2
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,906.2,687.66
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,911.0,689.97
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,910.71,691.57
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,907.07,691.05
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,898.64,686.05
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,886.94,678.96
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,869.29,667.53
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,848.66,654.15
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,821.47,636.48
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,791.78,617.02
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,756.21,593.61
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,718.77,568.66
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,677.47,539.96
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,631.23,506.77
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,579.12,468.1
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,527.28,428.45
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,464.14,377.96
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,406.55,330.21
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,335.38,270.73
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,269.96,213.93
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,184.17,139.49
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,106.39,55.49
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,39.63,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,15.27,0.13
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,29.73,20.03
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,45.16,34.68
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,60.01,48.42
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,76.58,63.4
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,110.91,79.6
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,145.48,103.94
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,183.46,133.43
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,221.81,157.9
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,288.77,208.71
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,339.79,252.55
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,393.14,297.35
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,447.97,342.94
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,499.22,384.53
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,546.99,422.62
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,594.14,459.21
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,638.54,494.28
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,681.44,527.65
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,719.34,556.17
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,755.1,581.44
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,787.45,604.67
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,817.24,626.12
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,841.61,643.83
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,863.03,659.58
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,880.41,672.07
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,894.66,682.52
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,904.2,689.84
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,910.47,695.06
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,911.49,697.85
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,909.21,698.52
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,900.91,693.8
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,889.4,686.98
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,872.27,677.34
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,852.19,665.66
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,825.56,648.48
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,796.44,629.46
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,766.13,609.93
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,729.59,585.67
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,684.69,554.87
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,638.93,522.31
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,586.56,483.21
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,534.41,443.03
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,475.74,395.34
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,417.01,345.97
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,345.96,285.07
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,280.48,226.82
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,192.9,149.24
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,113.97,65.19
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,42.77,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,14.11,1.92
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,29.01,19.9
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,34.44,25.6
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,39.62,30.64
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,49.72,32.44
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,94.6,51.92
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,145.65,87.27
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,198.26,130.12
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,250.76,177.13
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,305.62,227.28
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,359.92,277.06
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,419.32,330.16
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,471.64,377.28
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,523.79,423.18
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,573.83,465.5
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,623.05,506.04
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,668.09,543.29
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,711.38,578.46
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,713.52,578.2
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,703.94,568.24
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,647.76,520.88
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,578.39,462.22
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,666.56,534.72
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,760.81,610.43
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,763.3,611.79
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,763.51,611.83
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,784.88,629.37
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,804.55,645.55
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,873.56,703.18
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,929.97,746.21
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,920.13,739.49
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,907.13,730.92
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,887.92,717.27
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,870.26,704.92
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,841.99,684.95
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,811.23,663.14
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,773.99,637.26
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,734.98,609.79
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,689.11,575.52
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,642.35,539.22
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,589.96,497.47
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,535.68,453.26
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,472.22,399.59
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,411.28,346.66
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,337.64,282.18
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,269.99,221.18
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,186.26,146.26
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,110.97,67.79
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,41.28,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,13.89,3.23
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,28.64,19.74
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,34.57,25.79
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,40.16,31.19
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,54.02,33.89
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,98.83,54.87
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,148.66,89.66
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,200.09,131.34
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,252.28,177.49
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,306.73,226.28
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,359.9,273.78
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,418.02,324.08
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,469.99,368.28
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,521.82,410.9
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,570.47,449.68
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,618.09,486.37
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,662.8,520.99
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,705.88,553.59
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,744.56,581.42
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,780.94,605.62
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,813.89,628.39
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,844.22,649.3
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,869.12,666.45
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,890.97,681.6
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,908.21,693.68
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,922.23,703.72
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,715.49,555.54
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,483.8,374.73
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,463.03,360.75
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,441.73,345.07
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,463.26,362.91
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,491.32,385.36
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,386.83,305.81
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,282.77,224.61
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,253.14,201.84
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,223.54,178.6
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,235.84,189.77
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,255.68,206.93
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,150.95,121.61
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,57.99,43.78
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,220.53,184.66
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,362.6,302.53
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,314.42,261.68
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,268.29,222.57
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,218.48,180.2
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,171.15,138.7
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,117.61,91.11
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,66.42,40.43
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,24.95,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,12.81,3.51
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,26.4,17.91
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,31.56,23.09
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,36.42,27.7
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,53.75,30.9
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,102.78,56.08
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,151.11,90.26
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,203.44,132.97
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,255.71,178.75
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,310.19,226.89
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,363.35,273.64
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,421.16,322.81
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,472.91,366.39
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,524.52,408.61
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,572.93,447.25
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,620.32,484.04
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,664.5,518.81
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,707.03,551.74
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,745.66,579.9
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,782.06,604.74
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,813.61,626.52
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,842.49,646.42
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,646.36,502.72
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,423.16,326.41
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,477.8,369.69
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,537.28,414.84
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,623.97,482.4
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,707.75,546.69
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,825.61,639.78
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,926.14,711.72
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,915.97,704.95
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,902.62,697.01
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,883.97,685.14
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,862.44,671.32
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,834.78,653.17
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,804.69,633.26
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,772.59,612.95
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,734.26,587.79
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,688.66,555.75
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,642.24,522.36
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,588.8,481.97
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,535.72,440.75
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,476.4,393.25
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,417.16,344.23
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,346.35,284.38
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,281.03,227.08
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,199.18,155.22
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,127.02,83.06
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,47.37,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,13.51,4.61
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,27.97,19.31
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,33.48,24.82
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,38.67,29.78
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,59.5,34.24
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,104.95,57.77
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,155.54,94.65
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,206.83,136.88
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,258.69,182.43
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,312.81,230.28
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,365.6,276.2
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,423.33,324.68
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,474.85,367.89
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,526.23,409.77
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,574.55,447.37
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,622.0,483.14
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,666.39,516.86
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,709.17,548.67
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,747.82,576.61
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,784.31,601.64
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,816.23,624.2
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,845.48,644.94
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,870.76,662.98
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,893.05,679.06
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,829.9,635.4
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,753.96,576.09
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,849.92,651.33
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,937.24,711.06
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,937.01,712.73
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,933.43,712.91
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,924.25,708.3
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,911.82,701.51
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,894.12,691.86
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,873.42,680.14
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,846.49,662.66
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,817.0,643.32
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,781.53,620.26
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,744.13,595.55
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,703.4,567.09
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,657.36,534.22
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,605.28,496.12
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,553.32,456.59
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,491.85,407.2
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,435.18,359.93
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,364.53,300.01
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,299.09,242.3
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,218.11,170.36
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,147.1,98.83
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,55.63,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,10.81,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,19.8,10.06
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,30.51,21.63
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,35.87,27.0
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,40.93,31.83
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,65.18,37.69
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,110.4,62.42
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,157.27,96.69
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,211.68,141.62
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,262.83,186.64
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,316.2,233.82
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,368.28,279.07
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,421.49,323.96
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,475.64,368.75
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,526.01,409.3
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,574.19,446.96
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,621.53,482.8
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,664.87,514.68
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,706.6,544.53
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,744.33,570.27
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,779.91,592.96
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,811.18,612.47
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,839.86,630.09
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,864.22,645.26
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,885.65,658.49
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,902.32,669.88
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,915.84,679.34
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,925.28,686.25
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,931.45,691.17
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,930.7,691.13
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,926.63,689.1
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,917.03,684.09
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,904.23,677.09
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,886.22,666.67
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,865.29,654.32
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,838.05,637.64
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,808.3,619.17
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,773.16,597.53
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,740.51,577.43
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,696.73,547.87
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,651.88,517.13
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,599.84,479.24
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,547.97,440.17
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,487.78,393.42
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,432.02,348.43
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,363.3,292.65
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,299.56,238.51
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,219.91,169.74
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,150.67,102.35
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,56.81,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,11.8,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,20.48,10.99
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,31.13,21.98
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,36.45,27.23
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,41.47,31.95
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,69.18,39.05
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,114.7,64.67
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,162.68,100.34
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,214.16,142.84
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,268.57,189.61
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,321.83,235.58
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,374.14,280.46
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,426.53,324.09
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,476.68,365.2
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,526.95,405.18
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,574.06,440.95
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,619.79,474.54
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,663.17,506.97
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,705.2,537.73
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,742.26,563.21
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,777.14,586.01
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,807.96,605.99
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,836.38,624.24
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,860.35,638.18
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,881.56,650.22
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,897.09,659.75
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,909.62,667.43
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,917.61,672.22
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,925.64,677.18
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,924.49,676.86
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,920.14,674.68
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,908.74,668.61
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,894.32,660.69
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,880.1,653.74
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,858.66,641.98
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,828.4,623.53
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,796.05,603.57
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,758.98,580.83
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,720.27,556.63
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,675.48,526.61
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,627.99,492.88
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,574.24,454.96
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,521.16,416.31
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,457.62,367.43
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,396.96,319.22
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,326.52,262.04
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,260.69,206.69
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,183.27,141.0
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,116.81,80.1
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,42.22,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.5,0.9,9.5,8.5,0.0,0.0
2016,4,3,6,0,0.0,17.0,1.0,10.0,17.0,16.71,0.0
