Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,167.0,32.5,1.0,10.5,55.5,25.24,15.24
2016,4,3,6,30,334.0,48.0,1.0,11.0,94.0,36.47,26.68
2016,4,3,6,45,420.0,60.0,1.05,11.5,144.0,44.93,34.74
2016,4,3,7,0,506.0,72.0,1.1,12.0,194.0,51.78,41.09
2016,4,3,7,15,362.0,103.0,1.05,12.5,201.0,91.91,63.5
2016,4,3,7,30,218.0,134.0,1.0,13.0,208.0,129.48,95.1
2016,4,3,7,45,458.5,119.5,1.0,13.5,309.0,162.81,111.04
2016,4,3,8,0,699.0,105.0,1.0,14.0,410.0,223.83,152.42
2016,4,3,8,15,728.5,110.5,1.05,14.5,462.0,274.08,195.46
2016,4,3,8,30,758.0,116.0,1.1,15.0,514.0,326.88,240.73
2016,4,3,8,45,776.0,122.0,1.15,16.0,561.5,378.34,284.05
2016,4,3,9,0,794.0,128.0,1.2,17.0,609.0,430.71,326.83
2016,4,3,9,15,810.5,131.5,1.25,17.5,652.0,483.79,369.41
2016,4,3,9,30,827.0,135.0,1.3,18.0,695.0,533.88,408.59
2016,4,3,9,45,836.0,139.0,1.4,18.5,731.0,580.4,444.36
2016,4,3,10,0,845.0,143.0,1.5,19.0,767.0,626.06,478.57
2016,4,3,10,15,853.5,145.0,1.55,19.5,797.0,668.49,509.31
2016,4,3,10,30,862.0,147.0,1.6,20.0,827.0,709.6,538.39
2016,4,3,10,45,869.5,147.5,1.65,20.5,849.5,747.07,564.35
2016,4,3,11,0,877.0,148.0,1.7,21.0,872.0,782.74,587.91
2016,4,3,11,15,770.5,209.5,1.7,21.0,853.5,788.09,589.66
2016,4,3,11,30,664.0,271.0,1.7,21.0,835.0,786.31,585.85
2016,4,3,11,45,774.5,211.0,1.7,21.5,873.5,836.57,621.71
2016,4,3,12,0,885.0,151.0,1.7,22.0,912.0,886.6,653.06
2016,4,3,12,15,884.0,151.0,1.7,22.0,909.5,902.58,663.01
2016,4,3,12,30,883.0,151.0,1.7,22.0,907.0,915.58,671.46
2016,4,3,12,45,882.0,149.0,1.7,22.0,896.5,923.51,676.74
2016,4,3,13,0,881.0,147.0,1.7,22.0,886.0,928.32,680.16
2016,4,3,13,15,723.0,221.0,1.75,22.0,819.0,872.52,644.54
2016,4,3,13,30,565.0,295.0,1.8,22.0,752.0,810.0,600.38
2016,4,3,13,45,534.0,291.0,1.85,22.0,712.0,779.45,580.98
2016,4,3,14,0,503.0,287.0,1.9,22.0,672.0,747.2,559.86
2016,4,3,14,15,456.0,292.0,2.0,21.5,629.5,709.28,535.39
2016,4,3,14,30,409.0,297.0,2.1,21.0,587.0,663.8,505.26
2016,4,3,14,45,615.0,209.0,2.25,21.0,618.5,744.94,570.2
2016,4,3,15,0,821.0,121.0,2.4,21.0,650.0,801.96,613.71
2016,4,3,15,15,802.5,117.0,2.5,20.5,604.0,764.67,590.41
2016,4,3,15,30,784.0,113.0,2.6,20.0,558.0,725.72,566.27
2016,4,3,15,45,719.5,111.5,2.75,19.5,492.0,657.84,520.45
2016,4,3,16,0,655.0,110.0,2.9,19.0,426.0,589.23,471.26
2016,4,3,16,15,669.0,99.0,2.85,18.0,390.5,563.67,454.47
2016,4,3,16,30,683.0,88.0,2.8,17.0,355.0,535.21,434.35
2016,4,3,16,45,640.0,80.5,2.8,16.5,301.5,475.16,387.49
2016,4,3,17,0,597.0,73.0,2.8,16.0,248.0,417.16,340.7
2016,4,3,17,15,527.5,64.5,2.55,15.0,195.5,347.52,282.92
2016,4,3,17,30,458.0,56.0,2.3,14.0,143.0,283.05,227.45
2016,4,3,17,45,340.5,43.5,2.1,13.5,97.0,201.08,156.53
2016,4,3,18,0,223.0,31.0,1.9,13.0,51.0,130.32,91.37
2016,4,3,18,15,111.5,15.5,1.85,12.5,25.5,48.33,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,64.0,7.5,1.6,8.5,10.0,7.37,0.0
2016,4,4,6,0,128.0,15.0,1.7,9.0,20.0,11.55,0.0
2016,4,4,6,15,273.0,28.5,1.85,9.5,60.5,21.84,12.77
2016,4,4,6,30,418.0,42.0,2.0,10.0,101.0,31.42,22.35
2016,4,4,6,45,506.5,50.5,2.2,10.5,153.0,35.85,26.73
2016,4,4,7,0,595.0,59.0,2.4,11.0,205.0,40.03,30.66
2016,4,4,7,15,649.5,65.5,2.45,11.5,260.0,75.54,40.84
2016,4,4,7,30,704.0,72.0,2.5,12.0,315.0,122.51,69.18
2016,4,4,7,45,742.0,76.5,2.6,13.0,369.5,174.3,109.0
2016,4,4,8,0,780.0,81.0,2.7,14.0,424.0,226.35,152.69
2016,4,4,8,15,806.0,84.5,2.7,14.5,476.5,278.0,198.31
2016,4,4,8,30,832.0,88.0,2.7,15.0,529.0,331.72,245.76
2016,4,4,8,45,853.0,90.5,2.75,16.0,578.0,384.57,291.48
2016,4,4,9,0,874.0,93.0,2.8,17.0,627.0,442.1,339.51
2016,4,4,9,15,888.5,95.5,2.85,17.5,670.5,493.56,382.23
2016,4,4,9,30,903.0,98.0,2.9,18.0,714.0,544.87,423.58
2016,4,4,9,45,914.0,100.0,2.95,18.5,751.5,593.42,461.68
2016,4,4,10,0,925.0,102.0,3.0,19.0,789.0,641.05,498.01
2016,4,4,10,15,933.0,103.5,3.05,19.0,820.0,685.17,531.84
2016,4,4,10,30,941.0,105.0,3.1,19.0,851.0,727.67,563.82
2016,4,4,10,45,944.0,108.0,3.2,19.5,873.5,766.27,590.33
2016,4,4,11,0,947.0,111.0,3.3,20.0,896.0,802.57,614.48
2016,4,4,11,15,950.5,112.0,3.35,20.0,911.5,834.88,636.65
2016,4,4,11,30,954.0,113.0,3.4,20.0,927.0,864.61,657.0
2016,4,4,11,45,953.5,115.0,3.45,20.5,933.0,889.32,672.61
2016,4,4,12,0,953.0,117.0,3.5,21.0,939.0,911.05,686.18
2016,4,4,12,15,953.0,117.0,3.55,21.0,937.5,928.15,697.99
2016,4,4,12,30,953.0,117.0,3.6,21.0,936.0,942.1,707.78
2016,4,4,12,45,951.0,116.5,3.7,21.0,926.0,950.57,714.33
2016,4,4,13,0,949.0,116.0,3.8,21.0,916.0,955.75,718.8
2016,4,4,13,15,945.5,115.0,3.85,20.5,897.5,955.77,721.0
2016,4,4,13,30,942.0,114.0,3.9,20.0,879.0,952.47,721.12
2016,4,4,13,45,936.0,113.0,4.0,20.0,852.5,943.7,716.54
2016,4,4,14,0,930.0,112.0,4.1,20.0,826.0,931.72,709.88
2016,4,4,14,15,921.5,110.0,4.1,19.5,792.5,913.43,699.74
2016,4,4,14,30,913.0,108.0,4.1,19.0,759.0,892.18,687.59
2016,4,4,14,45,904.5,104.0,4.1,19.0,719.0,865.95,670.64
2016,4,4,15,0,896.0,100.0,4.1,19.0,679.0,837.02,651.77
2016,4,4,15,15,880.0,97.0,4.05,18.5,633.0,805.37,631.87
2016,4,4,15,30,864.0,94.0,4.0,18.0,587.0,767.2,607.03
2016,4,4,15,45,844.5,90.0,4.0,18.0,536.5,723.64,576.98
2016,4,4,16,0,825.0,86.0,4.0,18.0,486.0,678.83,545.58
2016,4,4,16,15,794.0,81.5,3.8,17.0,431.5,624.94,506.85
2016,4,4,16,30,763.0,77.0,3.6,16.0,377.0,571.2,466.59
2016,4,4,16,45,717.0,72.0,3.45,15.5,321.0,511.35,419.29
2016,4,4,17,0,671.0,67.0,3.3,15.0,265.0,451.35,370.32
2016,4,4,17,15,601.0,59.5,2.9,14.0,210.0,379.22,310.08
2016,4,4,17,30,531.0,52.0,2.5,13.0,155.0,312.3,252.07
2016,4,4,17,45,409.0,41.5,2.1,12.0,106.0,227.07,178.07
2016,4,4,18,0,287.0,31.0,1.7,11.0,57.0,153.33,109.89
2016,4,4,18,15,143.5,15.5,1.6,10.5,28.5,69.16,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,98.0,8.0,1.2,7.5,12.5,7.86,0.0
2016,4,5,6,0,196.0,16.0,1.2,8.0,25.0,12.3,0.0
2016,4,5,6,15,346.0,27.5,1.35,9.0,68.0,20.65,12.03
2016,4,5,6,30,496.0,39.0,1.5,10.0,111.0,28.4,19.74
2016,4,5,6,45,580.0,46.0,1.65,11.0,165.0,31.74,23.02
2016,4,5,7,0,664.0,53.0,1.8,12.0,219.0,38.31,29.0
2016,4,5,7,15,715.0,58.5,1.8,12.5,275.5,79.54,40.82
2016,4,5,7,30,766.0,64.0,1.8,13.0,332.0,128.81,71.12
2016,4,5,7,45,800.5,68.0,1.85,14.0,388.0,179.54,110.33
2016,4,5,8,0,835.0,72.0,1.9,15.0,444.0,233.65,155.97
2016,4,5,8,15,859.0,75.0,2.0,16.0,497.0,287.27,202.94
2016,4,5,8,30,883.0,78.0,2.1,17.0,550.0,346.77,254.34
2016,4,5,8,45,901.0,80.5,2.25,18.0,599.0,400.93,300.81
2016,4,5,9,0,919.0,83.0,2.4,19.0,648.0,455.69,346.47
2016,4,5,9,15,931.5,85.0,2.45,19.5,691.5,507.83,389.25
2016,4,5,9,30,944.0,87.0,2.5,20.0,735.0,559.56,430.38
2016,4,5,9,45,953.5,88.5,2.55,20.5,772.5,608.53,468.24
2016,4,5,10,0,963.0,90.0,2.6,21.0,810.0,656.35,504.15
2016,4,5,10,15,969.5,91.5,2.55,21.5,840.0,700.9,536.23
2016,4,5,10,30,976.0,93.0,2.5,22.0,870.0,743.63,565.86
2016,4,5,10,45,980.5,94.0,2.45,22.5,892.5,782.47,590.43
2016,4,5,11,0,985.0,95.0,2.4,23.0,915.0,818.97,613.06
2016,4,5,11,15,987.0,95.5,2.4,23.0,929.0,850.57,633.7
2016,4,5,11,30,989.0,96.0,2.4,23.0,943.0,879.38,652.42
2016,4,5,11,45,990.0,96.0,2.45,23.5,948.5,903.96,667.45
2016,4,5,12,0,991.0,96.0,2.5,24.0,954.0,925.46,680.45
2016,4,5,12,15,990.0,96.0,2.6,24.0,951.5,942.07,692.06
2016,4,5,12,30,989.0,96.0,2.7,24.0,949.0,955.36,701.65
2016,4,5,12,45,984.0,97.0,2.8,24.0,937.0,962.81,707.54
2016,4,5,13,0,979.0,98.0,2.9,24.0,925.0,966.83,711.34
2016,4,5,13,15,974.5,97.0,2.9,24.0,905.5,965.79,711.16
2016,4,5,13,30,970.0,96.0,2.9,24.0,886.0,961.33,708.9
2016,4,5,13,45,963.0,95.0,2.95,24.0,859.0,951.3,703.51
2016,4,5,14,0,956.0,94.0,3.0,24.0,832.0,937.99,696.09
2016,4,5,14,15,947.5,92.5,2.95,24.0,798.0,919.68,684.68
2016,4,5,14,30,939.0,91.0,2.9,24.0,764.0,898.34,671.36
2016,4,5,14,45,926.5,89.5,2.85,24.0,723.0,870.82,653.91
2016,4,5,15,0,914.0,88.0,2.8,24.0,682.0,840.74,634.75
2016,4,5,15,15,899.0,85.5,2.65,23.5,635.5,805.25,612.34
2016,4,5,15,30,884.0,83.0,2.5,23.0,589.0,767.74,588.37
2016,4,5,15,45,862.0,80.0,2.35,23.0,538.0,722.83,557.79
2016,4,5,16,0,840.0,77.0,2.2,23.0,487.0,681.09,529.22
2016,4,5,16,15,811.0,73.5,2.0,22.0,433.0,629.03,493.7
2016,4,5,16,30,782.0,70.0,1.8,21.0,379.0,576.98,456.09
2016,4,5,16,45,739.0,65.5,1.6,20.5,323.5,516.0,409.6
2016,4,5,17,0,696.0,61.0,1.4,20.0,268.0,456.84,362.96
2016,4,5,17,15,631.0,54.0,1.3,19.0,213.0,388.95,308.77
2016,4,5,17,30,566.0,47.0,1.2,18.0,158.0,323.43,254.2
2016,4,5,17,45,454.5,38.0,1.2,17.0,109.0,242.28,185.84
2016,4,5,18,0,343.0,29.0,1.2,16.0,60.0,171.67,121.76
2016,4,5,18,15,171.5,14.5,1.2,15.5,30.0,77.32,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,75.5,9.5,1.15,12.5,13.0,9.34,0.0
2016,4,6,6,0,151.0,19.0,1.1,13.0,26.0,14.84,0.0
2016,4,6,6,15,294.5,32.0,1.1,14.0,68.5,24.63,15.25
2016,4,6,6,30,438.0,45.0,1.1,15.0,111.0,33.6,23.9
2016,4,6,6,45,520.5,54.0,1.15,16.5,164.0,38.35,28.32
2016,4,6,7,0,603.0,63.0,1.2,18.0,217.0,43.76,33.07
2016,4,6,7,15,657.0,69.5,1.3,18.5,272.5,85.69,45.49
2016,4,6,7,30,711.0,76.0,1.4,19.0,328.0,133.46,75.14
2016,4,6,7,45,754.0,71.0,1.55,20.0,376.5,178.42,108.89
2016,4,6,8,0,797.0,66.0,1.7,21.0,425.0,224.19,146.66
2016,4,6,8,15,785.0,80.0,1.75,21.5,468.0,275.89,192.33
2016,4,6,8,30,773.0,94.0,1.8,22.0,511.0,325.92,236.07
2016,4,6,8,45,737.5,119.5,1.85,23.0,545.0,372.59,275.79
2016,4,6,9,0,702.0,145.0,1.9,24.0,579.0,418.14,312.79
2016,4,6,9,15,662.0,175.5,1.95,24.5,607.0,462.1,347.46
2016,4,6,9,30,622.0,206.0,2.0,25.0,635.0,501.68,377.45
2016,4,6,9,45,558.5,243.0,2.05,26.0,643.5,529.65,396.92
2016,4,6,10,0,495.0,280.0,2.1,27.0,652.0,551.18,410.77
2016,4,6,10,15,570.5,266.0,2.05,27.0,710.5,609.07,452.85
2016,4,6,10,30,646.0,252.0,2.0,27.0,769.0,670.86,496.7
2016,4,6,10,45,624.5,273.0,1.95,27.5,783.5,700.38,514.98
2016,4,6,11,0,603.0,294.0,1.9,28.0,798.0,727.42,531.3
2016,4,6,11,15,546.0,322.0,1.85,28.0,784.5,730.78,531.87
2016,4,6,11,30,489.0,350.0,1.8,28.0,771.0,729.8,529.55
2016,4,6,11,45,496.5,352.5,1.8,28.5,782.0,753.46,544.46
2016,4,6,12,0,504.0,355.0,1.8,29.0,793.0,775.91,558.2
2016,4,6,12,15,584.0,317.0,1.7,29.0,823.5,819.55,588.05
2016,4,6,12,30,664.0,279.0,1.6,29.0,854.0,863.14,617.19
2016,4,6,12,45,663.5,273.0,1.55,29.0,841.5,866.63,618.92
2016,4,6,13,0,663.0,267.0,1.5,29.0,829.0,867.64,619.52
2016,4,6,13,15,660.0,262.0,1.4,29.0,811.5,864.91,617.13
2016,4,6,13,30,657.0,257.0,1.3,29.0,794.0,859.64,613.19
2016,4,6,13,45,767.5,195.0,1.25,29.0,804.0,893.6,636.32
2016,4,6,14,0,878.0,133.0,1.2,29.0,814.0,918.46,651.73
2016,4,6,14,15,782.5,163.5,1.05,29.0,751.0,863.13,615.34
2016,4,6,14,30,687.0,194.0,0.9,29.0,688.0,805.08,577.85
2016,4,6,14,45,680.0,182.0,0.8,29.0,648.5,776.12,559.63
2016,4,6,15,0,673.0,170.0,0.7,29.0,609.0,744.94,539.49
2016,4,6,15,15,733.0,142.5,0.6,28.5,590.0,747.5,542.69
2016,4,6,15,30,793.0,115.0,0.5,28.0,571.0,741.08,539.58
2016,4,6,15,45,775.0,100.0,0.4,28.0,514.0,688.55,505.12
2016,4,6,16,0,757.0,85.0,0.3,28.0,457.0,634.58,469.82
2016,4,6,16,15,512.5,121.0,0.3,27.0,360.5,486.03,366.76
2016,4,6,16,30,268.0,157.0,0.3,26.0,264.0,348.83,266.85
2016,4,6,16,45,237.5,139.5,0.3,25.5,224.0,302.35,233.57
2016,4,6,17,0,207.0,122.0,0.3,25.0,184.0,257.89,199.95
2016,4,6,17,15,179.5,99.5,0.4,24.0,145.5,210.91,163.89
2016,4,6,17,30,152.0,77.0,0.5,23.0,107.0,165.78,127.76
2016,4,6,17,45,107.5,55.5,0.6,22.5,73.5,111.14,82.82
2016,4,6,18,0,63.0,34.0,0.7,22.0,40.0,65.89,44.27
2016,4,6,18,15,31.5,17.0,0.7,21.5,20.0,30.17,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,11.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,1.6,12.0,16.0,15.45,1.18
2016,4,7,6,15,28.5,36.5,1.8,12.5,41.0,33.35,22.96
2016,4,7,6,30,57.0,57.0,2.0,13.0,66.0,48.5,37.27
2016,4,7,6,45,76.5,80.5,2.25,13.5,97.5,66.75,53.91
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,85.41,70.59
2016,4,7,7,15,114.0,125.5,2.65,14.0,161.5,111.43,85.17
2016,4,7,7,30,132.0,147.0,2.8,14.0,194.0,139.56,106.55
2016,4,7,7,45,268.0,154.5,2.95,14.5,270.0,173.75,128.48
2016,4,7,8,0,404.0,162.0,3.1,15.0,346.0,221.83,163.44
2016,4,7,8,15,339.5,197.5,3.1,15.5,364.0,261.72,199.41
2016,4,7,8,30,275.0,233.0,3.1,16.0,382.0,290.57,225.19
2016,4,7,8,45,271.5,256.5,3.15,16.5,414.5,325.72,253.77
2016,4,7,9,0,268.0,280.0,3.2,17.0,447.0,360.46,281.34
2016,4,7,9,15,252.5,304.0,3.15,17.0,469.5,389.57,304.39
2016,4,7,9,30,237.0,328.0,3.1,17.0,492.0,420.57,328.27
2016,4,7,9,45,203.5,350.0,3.1,17.5,496.0,434.49,337.97
2016,4,7,10,0,170.0,372.0,3.1,18.0,500.0,445.38,345.0
2016,4,7,10,15,147.5,385.5,3.0,18.5,500.0,452.92,349.27
2016,4,7,10,30,125.0,399.0,2.9,19.0,500.0,458.53,351.91
2016,4,7,10,45,145.5,412.5,2.8,19.5,533.0,493.02,376.66
2016,4,7,11,0,166.0,426.0,2.7,20.0,566.0,528.68,401.79
2016,4,7,11,15,195.5,431.5,2.6,20.0,598.5,564.81,428.03
2016,4,7,11,30,225.0,437.0,2.5,20.0,631.0,602.05,454.79
2016,4,7,11,45,232.0,434.0,2.45,20.0,635.5,613.46,462.76
2016,4,7,12,0,239.0,431.0,2.4,20.0,640.0,624.34,470.53
2016,4,7,12,15,160.0,427.0,2.35,20.0,567.0,559.77,422.31
2016,4,7,12,30,81.0,423.0,2.3,20.0,494.0,488.42,368.85
2016,4,7,12,45,107.0,427.0,2.3,20.5,519.0,518.56,391.33
2016,4,7,13,0,133.0,431.0,2.3,21.0,544.0,554.03,416.79
2016,4,7,13,15,147.5,422.5,2.3,21.0,545.5,561.81,423.0
2016,4,7,13,30,162.0,414.0,2.3,21.0,547.0,568.94,429.0
2016,4,7,13,45,258.0,383.0,2.35,21.0,587.0,630.85,476.8
2016,4,7,14,0,354.0,352.0,2.4,21.0,627.0,683.74,517.5
2016,4,7,14,15,245.0,351.0,2.45,20.5,537.5,587.21,447.57
2016,4,7,14,30,136.0,350.0,2.5,20.0,448.0,484.67,372.09
2016,4,7,14,45,91.5,314.0,2.55,20.0,378.5,400.62,309.93
2016,4,7,15,0,47.0,278.0,2.6,20.0,309.0,325.58,252.86
2016,4,7,15,15,70.5,269.0,2.6,19.5,312.0,335.48,262.69
2016,4,7,15,30,94.0,260.0,2.6,19.0,315.0,344.17,271.29
2016,4,7,15,45,222.5,226.0,2.65,19.0,340.5,408.03,324.87
2016,4,7,16,0,351.0,192.0,2.7,19.0,366.0,462.74,370.21
2016,4,7,16,15,320.0,174.0,2.65,18.5,318.5,411.37,331.11
2016,4,7,16,30,289.0,156.0,2.6,18.0,271.0,361.36,292.7
2016,4,7,16,45,255.5,139.0,2.55,17.5,230.0,312.75,254.37
2016,4,7,17,0,222.0,122.0,2.5,17.0,189.0,266.37,216.85
2016,4,7,17,15,191.0,100.0,2.3,16.5,150.0,217.5,176.29
2016,4,7,17,30,160.0,78.0,2.1,16.0,111.0,170.83,136.56
2016,4,7,17,45,113.0,56.5,1.95,15.5,76.5,120.6,93.31
2016,4,7,18,0,66.0,35.0,1.8,15.0,42.0,68.21,47.77
2016,4,7,18,15,33.0,17.5,1.8,14.5,21.0,31.35,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,11.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,13.5,6.05
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,22.19,14.16
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,32.34,23.47
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,42.49,30.9
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,54.11,40.82
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,65.73,50.6
2016,4,8,7,45,0.0,38.5,1.7,13.0,38.5,37.18,26.18
2016,4,8,8,0,0.0,9.0,1.7,13.0,9.0,8.68,1.78
2016,4,8,8,15,0.0,23.0,1.65,13.0,23.0,22.21,13.29
2016,4,8,8,30,0.0,37.0,1.6,13.0,37.0,35.75,24.68
2016,4,8,8,45,12.0,137.0,1.55,13.5,145.0,135.68,107.24
2016,4,8,9,0,24.0,237.0,1.5,14.0,253.0,233.14,184.64
2016,4,8,9,15,92.0,286.5,1.5,14.0,351.0,307.26,242.06
2016,4,8,9,30,160.0,336.0,1.5,14.0,449.0,388.67,304.35
2016,4,8,9,45,158.5,355.0,1.55,14.5,471.0,414.52,322.91
2016,4,8,10,0,157.0,374.0,1.6,15.0,493.0,440.13,341.34
2016,4,8,10,15,200.0,386.0,1.65,15.0,544.0,487.93,377.43
2016,4,8,10,30,243.0,398.0,1.7,15.0,595.0,538.66,415.22
2016,4,8,10,45,292.5,400.0,1.75,15.0,642.5,586.14,450.59
2016,4,8,11,0,342.0,402.0,1.8,15.0,690.0,638.01,488.78
2016,4,8,11,15,412.5,380.0,1.8,15.0,733.0,685.66,524.13
2016,4,8,11,30,483.0,358.0,1.8,15.0,776.0,736.18,561.17
2016,4,8,11,45,499.0,348.0,1.85,15.5,782.5,754.84,573.78
2016,4,8,12,0,515.0,338.0,1.9,16.0,789.0,772.41,585.87
2016,4,8,12,15,278.5,360.5,1.95,16.0,604.5,599.96,459.25
2016,4,8,12,30,42.0,383.0,2.0,16.0,420.0,414.74,317.85
2016,4,8,12,45,44.0,378.0,2.05,16.0,416.0,413.88,318.59
2016,4,8,13,0,46.0,373.0,2.1,16.0,412.0,412.83,318.22
2016,4,8,13,15,23.0,238.0,2.1,16.0,257.5,257.2,199.97
2016,4,8,13,30,0.0,103.0,2.1,16.0,103.0,99.91,75.66
2016,4,8,13,45,0.0,100.0,2.1,16.0,100.0,96.97,73.6
2016,4,8,14,0,0.0,97.0,2.1,16.0,97.0,94.02,71.33
2016,4,8,14,15,0.0,58.0,2.1,16.0,58.0,56.14,40.61
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,18.37,9.59
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,16.43,8.02
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,14.5,6.44
2016,4,8,15,15,0.0,13.0,2.05,15.5,13.0,12.56,4.87
2016,4,8,15,30,0.0,11.0,2.0,15.0,11.0,10.62,3.29
2016,4,8,15,45,0.0,10.5,1.95,15.0,10.5,10.14,2.91
2016,4,8,16,0,0.0,10.0,1.9,15.0,10.0,9.65,2.53
2016,4,8,16,15,0.0,48.0,1.75,14.5,48.0,46.37,33.72
2016,4,8,16,30,0.0,86.0,1.6,14.0,86.0,83.69,65.39
2016,4,8,16,45,0.0,73.0,1.5,14.0,73.0,70.76,54.64
2016,4,8,17,0,0.0,60.0,1.4,14.0,60.0,57.98,43.93
2016,4,8,17,15,0.0,47.5,1.25,13.5,47.5,45.88,33.7
2016,4,8,17,30,0.0,35.0,1.1,13.0,35.0,33.79,23.29
2016,4,8,17,45,0.0,24.0,1.0,13.0,24.0,23.16,13.94
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,12.53,4.54
2016,4,8,18,15,0.0,6.5,0.9,12.5,6.5,6.26,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,0.8,10.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,10.0,0.95,10.5,10.0,9.64,2.8
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,15.43,8.22
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,22.67,14.89
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,29.92,20.24
2016,4,9,7,15,0.0,38.5,1.45,12.0,38.5,37.17,26.47
2016,4,9,7,30,0.0,46.0,1.5,12.0,46.0,44.43,32.62
2016,4,9,7,45,8.0,106.5,1.55,12.5,110.0,102.7,81.35
2016,4,9,8,0,16.0,167.0,1.6,13.0,174.0,159.14,127.24
2016,4,9,8,15,86.5,208.0,1.6,13.0,255.0,211.76,167.57
2016,4,9,8,30,157.0,249.0,1.6,13.0,336.0,271.81,214.12
2016,4,9,8,45,227.0,264.0,1.6,13.0,401.5,321.97,253.07
2016,4,9,9,0,297.0,279.0,1.6,13.0,467.0,374.71,294.26
2016,4,9,9,15,215.5,308.0,1.55,13.0,449.5,381.56,299.86
2016,4,9,9,30,134.0,337.0,1.5,13.0,432.0,376.77,295.73
2016,4,9,9,45,89.5,333.5,1.5,13.5,398.0,360.5,282.29
2016,4,9,10,0,45.0,330.0,1.5,14.0,364.0,336.24,262.44
2016,4,9,10,15,132.5,366.5,1.4,14.0,473.0,427.59,332.7
2016,4,9,10,30,220.0,403.0,1.3,14.0,582.0,528.48,407.33
2016,4,9,10,45,220.0,415.0,1.25,14.5,597.5,550.27,421.05
2016,4,9,11,0,220.0,427.0,1.2,15.0,613.0,571.63,434.91
2016,4,9,11,15,213.0,435.5,1.1,15.0,618.0,583.82,442.38
2016,4,9,11,30,206.0,444.0,1.0,15.0,623.0,595.14,449.18
2016,4,9,11,45,208.0,446.5,0.95,15.0,629.0,607.32,457.25
2016,4,9,12,0,210.0,449.0,0.9,15.0,635.0,618.96,464.89
2016,4,9,12,15,274.5,433.0,0.8,15.0,674.5,668.81,500.27
2016,4,9,12,30,339.0,417.0,0.7,15.0,714.0,717.13,533.44
2016,4,9,12,45,381.5,391.5,0.6,15.5,722.0,736.29,545.1
2016,4,9,13,0,424.0,366.0,0.5,16.0,730.0,758.63,558.93
2016,4,9,13,15,329.0,389.0,0.55,16.0,668.0,696.94,515.93
2016,4,9,13,30,234.0,412.0,0.6,16.0,606.0,632.34,471.02
2016,4,9,13,45,242.0,396.5,0.65,16.0,591.5,625.29,468.5
2016,4,9,14,0,250.0,381.0,0.7,16.0,577.0,624.44,469.46
2016,4,9,14,15,250.5,363.5,0.85,16.0,553.0,606.67,459.55
2016,4,9,14,30,251.0,346.0,1.0,16.0,529.0,587.73,448.7
2016,4,9,14,45,192.5,329.0,1.15,16.0,465.0,510.36,393.82
2016,4,9,15,0,134.0,312.0,1.3,16.0,401.0,442.55,344.48
2016,4,9,15,15,105.5,284.5,1.4,15.5,351.5,380.66,299.56
2016,4,9,15,30,77.0,257.0,1.5,15.0,302.0,327.98,260.28
2016,4,9,15,45,38.5,198.0,1.6,15.0,220.5,233.81,186.51
2016,4,9,16,0,0.0,139.0,1.7,15.0,139.0,137.31,108.44
2016,4,9,16,15,52.5,154.5,1.7,14.5,176.0,195.95,158.69
2016,4,9,16,30,105.0,170.0,1.7,14.0,213.0,255.2,208.28
2016,4,9,16,45,94.5,147.0,1.7,14.0,181.5,213.78,174.58
2016,4,9,17,0,84.0,124.0,1.7,14.0,150.0,180.24,147.02
2016,4,9,17,15,71.0,101.0,1.55,13.5,120.0,145.95,118.34
2016,4,9,17,30,58.0,78.0,1.4,13.0,90.0,112.34,89.58
2016,4,9,17,45,36.5,56.0,1.25,12.5,63.0,77.12,59.05
2016,4,9,18,0,15.0,34.0,1.1,12.0,36.0,42.87,29.13
2016,4,9,18,15,7.5,17.0,1.1,12.0,18.0,19.83,1.08
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,45,24.5,12.0,1.05,9.5,13.5,11.8,0.0
2016,4,10,6,0,49.0,24.0,1.2,10.0,27.0,21.35,9.59
2016,4,10,6,15,104.5,44.0,1.3,10.0,59.0,35.94,25.93
2016,4,10,6,30,160.0,64.0,1.4,10.0,91.0,51.15,40.3
2016,4,10,6,45,195.0,84.5,1.5,10.5,129.5,66.12,54.1
2016,4,10,7,0,230.0,105.0,1.6,11.0,168.0,86.89,65.62
2016,4,10,7,15,259.5,123.0,1.6,11.0,208.5,118.32,85.92
2016,4,10,7,30,289.0,141.0,1.6,11.0,249.0,152.95,111.68
2016,4,10,7,45,167.0,164.0,1.65,11.5,229.0,172.2,132.66
2016,4,10,8,0,45.0,187.0,1.7,12.0,209.0,178.31,142.25
2016,4,10,8,15,40.5,204.0,1.75,12.0,225.5,195.99,156.65
2016,4,10,8,30,36.0,221.0,1.8,12.0,242.0,213.19,170.42
2016,4,10,8,45,52.0,251.0,1.85,12.5,283.0,248.88,198.21
2016,4,10,9,0,68.0,281.0,1.9,13.0,324.0,286.4,227.11
2016,4,10,9,15,81.5,306.5,1.95,13.0,361.5,320.59,253.59
2016,4,10,9,30,95.0,332.0,2.0,13.0,399.0,356.17,280.95
2016,4,10,9,45,69.0,330.0,2.15,13.5,380.0,346.19,272.36
2016,4,10,10,0,43.0,328.0,2.3,14.0,361.0,333.5,261.66
2016,4,10,10,15,26.0,266.0,2.4,14.0,286.0,269.09,211.44
2016,4,10,10,30,9.0,204.0,2.5,14.0,211.0,202.48,158.75
2016,4,10,10,45,4.5,165.0,2.65,14.5,168.5,162.55,126.68
2016,4,10,11,0,0.0,126.0,2.8,15.0,126.0,121.93,93.77
2016,4,10,11,15,5.0,167.0,2.85,15.0,171.5,165.44,128.76
2016,4,10,11,30,10.0,208.0,2.9,15.0,217.0,209.33,163.55
2016,4,10,11,45,10.0,208.0,3.0,15.0,217.0,209.81,163.83
2016,4,10,12,0,10.0,208.0,3.1,15.0,217.0,210.26,164.2
2016,4,10,12,15,10.0,206.5,3.15,15.0,215.5,209.21,163.4
2016,4,10,12,30,10.0,205.0,3.2,15.0,214.0,208.11,162.6
2016,4,10,12,45,10.0,207.0,3.25,15.0,216.0,210.39,164.49
2016,4,10,13,0,10.0,209.0,3.3,15.0,218.0,212.65,166.38
2016,4,10,13,15,9.0,200.0,3.35,14.5,208.0,203.15,159.27
2016,4,10,13,30,8.0,191.0,3.4,14.0,198.0,193.56,152.1
2016,4,10,13,45,4.0,154.0,3.45,14.0,157.5,153.57,120.11
2016,4,10,14,0,0.0,117.0,3.5,14.0,117.0,113.63,87.84
2016,4,10,14,15,0.0,107.5,3.5,14.0,107.5,104.3,80.43
2016,4,10,14,30,0.0,98.0,3.5,14.0,98.0,94.96,72.96
2016,4,10,14,45,0.0,118.5,3.55,14.0,118.5,115.18,89.69
2016,4,10,15,0,0.0,139.0,3.6,14.0,139.0,135.69,106.67
2016,4,10,15,15,0.0,86.0,3.5,13.5,86.0,83.22,63.91
2016,4,10,15,30,0.0,33.0,3.4,13.0,33.0,31.89,21.29
2016,4,10,15,45,0.0,76.5,3.35,13.0,76.5,73.99,56.82
2016,4,10,16,0,0.0,120.0,3.3,13.0,120.0,117.64,93.47
2016,4,10,16,15,0.0,83.0,3.15,12.5,83.0,80.32,62.62
2016,4,10,16,30,0.0,46.0,3.0,12.0,46.0,44.43,32.48
2016,4,10,16,45,0.0,39.0,2.9,12.0,39.0,37.66,26.8
2016,4,10,17,0,0.0,32.0,2.8,12.0,32.0,30.89,21.04
2016,4,10,17,15,0.0,25.5,2.55,11.5,25.5,24.6,15.65
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,18.32,10.18
2016,4,10,17,45,0.0,13.5,2.05,10.5,13.5,13.01,5.48
2016,4,10,18,0,0.0,8.0,1.8,10.0,8.0,7.71,0.73
2016,4,10,18,15,0.0,4.0,1.65,10.0,4.0,3.85,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,8.5,5.5,5.41,0.0
2016,4,11,6,0,0.0,11.0,0.9,9.0,11.0,10.61,2.42
2016,4,11,6,15,0.0,24.5,0.85,9.0,24.5,23.65,15.33
2016,4,11,6,30,0.0,38.0,0.8,9.0,38.0,36.7,27.59
2016,4,11,6,45,0.0,54.0,0.8,9.5,54.0,51.81,41.5
2016,4,11,7,0,0.0,70.0,0.8,10.0,70.0,66.61,52.1
2016,4,11,7,15,0.0,86.5,0.85,10.5,86.5,81.99,65.06
2016,4,11,7,30,0.0,103.0,0.9,11.0,103.0,97.46,77.82
2016,4,11,7,45,0.0,116.5,1.0,11.5,116.5,110.34,88.18
2016,4,11,8,0,0.0,130.0,1.1,12.0,130.0,123.24,98.4
2016,4,11,8,15,8.0,164.0,1.2,12.0,168.5,156.82,125.44
2016,4,11,8,30,16.0,198.0,1.3,12.0,207.0,191.31,152.9
2016,4,11,8,45,71.5,248.0,1.45,12.5,293.0,254.34,202.08
2016,4,11,9,0,127.0,298.0,1.6,13.0,379.0,323.13,255.24
2016,4,11,9,15,218.0,310.0,1.65,13.5,460.0,386.61,303.78
2016,4,11,9,30,309.0,322.0,1.7,14.0,541.0,454.58,355.49
2016,4,11,9,45,341.5,332.0,1.75,14.5,585.5,498.61,388.26
2016,4,11,10,0,374.0,342.0,1.8,15.0,630.0,544.82,422.32
2016,4,11,10,15,200.5,331.5,1.8,15.0,486.5,441.8,343.64
2016,4,11,10,30,27.0,321.0,1.8,15.0,343.0,323.21,250.74
2016,4,11,10,45,67.5,373.0,1.85,15.5,430.5,403.67,312.4
2016,4,11,11,0,108.0,425.0,1.9,16.0,518.0,487.32,374.0
2016,4,11,11,15,103.5,430.5,1.95,16.0,520.5,494.62,378.7
2016,4,11,11,30,99.0,436.0,2.0,16.0,523.0,501.41,383.53
2016,4,11,11,45,56.5,352.0,2.05,16.5,402.0,389.38,299.53
2016,4,11,12,0,14.0,268.0,2.1,17.0,281.0,271.99,209.63
2016,4,11,12,15,14.5,267.0,2.1,17.0,280.5,272.13,210.21
2016,4,11,12,30,15.0,266.0,2.1,17.0,280.0,272.24,210.37
2016,4,11,12,45,15.0,262.5,2.15,17.0,276.5,269.38,208.33
2016,4,11,13,0,15.0,259.0,2.2,17.0,273.0,266.46,206.27
2016,4,11,13,15,14.5,254.0,2.25,17.0,267.0,261.53,202.67
2016,4,11,13,30,14.0,249.0,2.3,17.0,261.0,256.53,199.05
2016,4,11,13,45,12.0,232.5,2.35,17.0,242.5,238.63,185.4
2016,4,11,14,0,10.0,216.0,2.4,17.0,224.0,220.65,171.65
2016,4,11,14,15,9.0,207.5,2.4,17.0,214.5,211.5,164.77
2016,4,11,14,30,8.0,199.0,2.4,17.0,205.0,202.33,157.85
2016,4,11,14,45,6.0,189.5,2.45,17.0,194.5,191.3,149.43
2016,4,11,15,0,4.0,180.0,2.5,17.0,184.0,180.33,141.03
2016,4,11,15,15,2.0,146.0,2.45,16.5,148.0,144.55,112.91
2016,4,11,15,30,0.0,112.0,2.4,16.0,112.0,108.96,84.51
2016,4,11,15,45,0.0,126.0,2.4,16.0,126.0,123.33,96.59
2016,4,11,16,0,0.0,140.0,2.4,16.0,140.0,138.27,109.13
2016,4,11,16,15,32.5,153.5,2.3,15.5,167.5,181.42,145.91
2016,4,11,16,30,65.0,167.0,2.2,15.0,195.0,218.97,177.76
2016,4,11,16,45,58.5,144.5,2.15,15.0,167.0,189.39,153.71
2016,4,11,17,0,52.0,122.0,2.1,15.0,139.0,160.04,129.61
2016,4,11,17,15,277.5,89.0,1.9,14.5,151.0,248.8,204.35
2016,4,11,17,30,503.0,56.0,1.7,14.0,163.0,312.99,253.36
2016,4,11,17,45,407.0,45.5,1.5,13.5,115.5,237.69,187.64
2016,4,11,18,0,311.0,35.0,1.3,13.0,68.0,171.27,128.29
2016,4,11,18,15,155.5,17.5,1.25,12.5,34.0,81.46,33.16
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,14.5,1.85,8.5,20.0,14.25,0.0
2016,4,12,6,0,155.0,29.0,2.0,9.0,40.0,22.57,12.17
2016,4,12,6,15,261.0,44.5,2.1,9.0,83.0,33.9,24.43
2016,4,12,6,30,367.0,60.0,2.2,9.0,126.0,44.66,34.74
2016,4,12,6,45,187.5,79.5,2.3,9.5,113.5,62.45,51.07
2016,4,12,7,0,8.0,99.0,2.4,10.0,101.0,90.96,72.79
2016,4,12,7,15,14.5,119.5,2.35,10.5,124.5,111.06,89.22
2016,4,12,7,30,21.0,140.0,2.3,11.0,148.0,131.98,106.04
2016,4,12,7,45,10.5,125.0,2.25,11.5,129.0,119.91,95.84
2016,4,12,8,0,0.0,110.0,2.2,12.0,110.0,105.23,83.5
2016,4,12,8,15,0.5,134.5,2.1,12.0,135.0,128.22,102.3
2016,4,12,8,30,1.0,159.0,2.0,12.0,160.0,151.32,120.9
2016,4,12,8,45,5.0,180.0,1.9,12.5,183.5,172.76,137.63
2016,4,12,9,0,9.0,201.0,1.8,13.0,207.0,194.68,154.56
2016,4,12,9,15,27.0,252.5,1.8,13.5,271.5,247.72,196.06
2016,4,12,9,30,45.0,304.0,1.8,14.0,336.0,305.93,240.71
2016,4,12,9,45,65.0,335.0,1.85,14.5,384.0,349.12,273.19
2016,4,12,10,0,85.0,366.0,1.9,15.0,432.0,394.25,306.8
2016,4,12,10,15,299.0,341.0,1.95,15.0,584.5,513.71,400.18
2016,4,12,10,30,513.0,316.0,2.0,15.0,737.0,652.33,504.73
2016,4,12,10,45,274.5,339.0,2.15,15.5,565.0,521.22,404.0
2016,4,12,11,0,36.0,362.0,2.3,16.0,393.0,373.82,288.24
2016,4,12,11,15,35.0,365.0,2.4,16.0,396.0,378.78,292.63
2016,4,12,11,30,34.0,368.0,2.5,16.0,399.0,383.6,296.25
2016,4,12,11,45,201.0,388.5,2.7,16.5,568.0,547.9,423.28
2016,4,12,12,0,368.0,409.0,2.9,17.0,737.0,720.04,550.13
2016,4,12,12,15,636.5,268.5,2.95,16.5,832.5,829.8,636.42
2016,4,12,12,30,905.0,128.0,3.0,16.0,928.0,934.39,711.83
2016,4,12,12,45,869.0,148.5,3.15,16.0,909.0,936.24,713.55
2016,4,12,13,0,833.0,169.0,3.3,16.0,890.0,931.74,711.9
2016,4,12,13,15,827.5,168.0,3.35,16.0,871.5,929.89,711.54
2016,4,12,13,30,822.0,167.0,3.4,16.0,853.0,925.07,709.23
2016,4,12,13,45,812.0,166.0,3.45,16.0,826.0,913.29,702.21
2016,4,12,14,0,802.0,165.0,3.5,16.0,799.0,898.74,693.39
2016,4,12,14,15,791.0,162.0,3.55,15.5,765.5,878.55,681.97
2016,4,12,14,30,780.0,159.0,3.6,15.0,732.0,859.19,671.14
2016,4,12,14,45,766.5,154.5,3.65,15.0,692.5,830.55,652.36
2016,4,12,15,0,753.0,150.0,3.7,15.0,653.0,799.81,632.04
2016,4,12,15,15,733.0,145.5,3.75,14.5,608.0,761.96,607.47
2016,4,12,15,30,713.0,141.0,3.8,14.0,563.0,722.77,581.57
2016,4,12,15,45,689.0,135.0,3.85,14.0,514.5,677.85,549.32
2016,4,12,16,0,665.0,129.0,3.9,14.0,466.0,632.36,515.62
2016,4,12,16,15,630.5,122.0,3.85,13.5,414.0,578.37,475.16
2016,4,12,16,30,596.0,115.0,3.8,13.0,362.0,525.14,434.27
2016,4,12,16,45,545.0,107.5,3.8,12.5,309.0,462.57,384.67
2016,4,12,17,0,494.0,100.0,3.8,12.0,256.0,401.02,334.46
2016,4,12,17,15,427.5,88.5,3.65,11.5,205.0,333.23,277.35
2016,4,12,17,30,361.0,77.0,3.5,11.0,154.0,270.82,223.19
2016,4,12,17,45,263.0,61.0,3.35,11.0,108.5,195.75,157.32
2016,4,12,18,0,165.0,45.0,3.2,11.0,63.0,124.13,94.22
2016,4,12,18,15,82.5,22.5,3.05,10.5,31.5,58.68,26.35
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,62.5,16.5,2.15,7.5,21.5,16.22,0.0
2016,4,13,6,0,125.0,33.0,2.3,8.0,43.0,27.27,16.57
2016,4,13,6,15,232.0,50.5,2.3,8.0,86.5,38.68,28.86
2016,4,13,6,30,339.0,68.0,2.3,8.0,130.0,50.92,40.57
2016,4,13,6,45,413.0,80.5,2.35,8.5,181.5,58.54,47.75
2016,4,13,7,0,487.0,93.0,2.4,9.0,233.0,85.54,57.19
2016,4,13,7,15,540.0,102.5,2.35,9.5,286.5,126.1,80.88
2016,4,13,7,30,593.0,112.0,2.3,10.0,340.0,171.41,114.15
2016,4,13,7,45,641.5,115.5,2.3,10.5,395.0,216.17,150.68
2016,4,13,8,0,690.0,119.0,2.3,11.0,450.0,265.98,193.27
2016,4,13,8,15,717.5,124.0,2.3,11.5,501.0,315.62,236.95
2016,4,13,8,30,745.0,129.0,2.3,12.0,552.0,367.56,282.06
2016,4,13,8,45,776.5,128.5,2.3,13.0,601.0,418.29,324.77
2016,4,13,9,0,808.0,128.0,2.3,14.0,650.0,474.12,370.18
2016,4,13,9,15,823.0,131.0,2.35,14.5,692.0,523.5,410.27
2016,4,13,9,30,838.0,134.0,2.4,15.0,734.0,572.95,449.28
2016,4,13,9,45,867.5,126.5,2.5,15.5,774.5,620.99,486.68
2016,4,13,10,0,897.0,119.0,2.6,16.0,815.0,671.71,525.13
2016,4,13,10,15,904.0,120.5,2.65,16.0,844.0,713.77,556.97
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,754.19,586.58
