Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,791.43,611.3
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,826.53,634.3
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,855.93,654.41
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,882.75,672.75
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,905.36,687.3
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,925.06,699.91
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,939.78,710.16
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,951.43,718.48
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,960.81,725.76
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,967.01,731.03
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,965.93,731.49
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,961.62,729.93
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,949.76,723.3
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,934.88,714.71
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,915.87,704.63
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,894.06,692.56
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,869.54,677.23
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,838.09,656.85
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,801.51,633.19
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,763.17,607.98
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,717.1,575.77
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,673.14,544.74
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,616.87,503.68
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,561.97,462.29
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,498.24,411.37
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,436.91,361.11
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,369.85,305.5
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,307.03,251.56
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,232.64,186.43
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,166.68,127.29
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,79.56,40.82
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,15.24,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,24.01,14.27
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,33.24,23.99
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,42.17,32.56
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,44.23,34.64
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,73.19,42.03
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,117.02,67.35
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,166.22,104.2
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,192.0,140.79
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,195.57,156.28
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,229.59,183.55
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,265.81,212.53
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,287.84,229.89
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,309.14,246.33
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,376.9,299.99
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,454.07,360.78
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,557.53,444.39
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,690.41,549.22
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,733.52,582.1
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,774.93,612.72
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,812.8,638.82
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,848.4,663.14
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,878.49,684.71
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,905.91,704.44
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,926.61,718.46
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,944.06,730.28
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,958.07,740.82
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,968.95,749.3
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,976.04,755.26
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,979.92,759.11
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,977.48,758.64
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,971.82,756.03
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,960.66,749.62
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,946.41,741.1
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,926.97,729.71
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,909.72,719.96
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,876.92,697.45
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,842.3,673.57
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,804.77,648.4
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,765.55,621.69
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,723.64,591.66
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,678.01,558.24
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,623.65,516.74
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,569.75,474.64
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,512.07,428.58
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,455.6,382.06
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,386.64,323.81
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,322.23,267.57
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,243.57,197.86
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,174.03,134.95
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,83.41,46.57
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,12.93,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,25.57,16.1
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,34.85,25.74
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,42.79,33.41
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,44.83,35.47
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,78.31,44.6
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,123.4,71.65
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,173.54,110.19
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,228.08,156.82
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,282.22,204.82
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,335.33,253.01
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,390.19,302.12
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,443.58,349.21
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,497.27,395.29
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,552.29,440.95
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,603.59,482.52
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,651.93,520.74
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,699.37,557.25
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,742.77,590.94
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,784.45,621.6
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,821.08,646.38
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,855.29,669.19
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,886.32,691.18
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,914.71,711.3
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,937.92,726.36
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,958.21,739.4
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,973.86,750.68
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,986.32,759.86
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,993.89,764.63
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,998.15,767.22
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,996.53,766.99
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,991.59,764.59
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,981.73,758.87
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,968.6,750.97
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,948.47,739.3
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,925.42,725.57
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,898.27,707.49
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,868.45,687.44
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,831.16,662.61
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,791.97,636.18
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,752.11,607.8
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,706.44,574.75
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,653.83,536.26
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,601.2,495.51
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,540.78,446.64
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,481.93,397.85
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,416.51,343.4
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,352.74,288.49
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,276.15,221.59
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,207.95,160.04
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,99.66,58.74
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,11.86,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,24.06,14.91
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,31.22,22.27
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,37.91,28.6
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,41.14,31.57
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,79.64,43.05
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,125.2,70.47
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,178.82,111.3
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,230.03,153.94
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,284.32,200.43
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,337.47,246.76
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,392.19,293.62
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,445.52,338.41
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,502.87,384.86
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,554.25,425.15
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,605.22,463.84
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,653.42,499.7
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,700.79,533.99
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,743.43,564.04
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,784.24,590.45
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,821.91,614.78
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,857.29,637.41
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,888.15,657.7
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,916.29,676.22
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,939.48,690.65
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,959.64,703.16
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,975.29,713.69
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,987.73,722.27
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,995.31,727.85
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,999.56,731.44
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,998.25,731.1
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,993.59,728.76
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,983.73,723.65
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,970.62,716.55
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,951.15,704.9
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,928.71,691.38
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,900.57,674.06
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,869.94,655.05
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,834.3,633.04
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,796.68,609.48
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,756.05,582.73
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,709.71,551.6
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,657.65,516.04
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,605.5,478.29
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,545.75,433.42
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,487.44,388.24
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,422.58,337.78
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,359.23,286.23
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,282.77,221.93
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,214.5,162.23
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,126.54,77.38
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,38.76,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,11.69,0.0
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,23.79,14.63
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,30.49,21.35
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,36.75,27.2
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,40.46,30.55
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,82.14,43.77
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,127.36,71.55
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,180.6,112.23
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,231.23,154.47
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,284.63,200.15
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,337.19,245.34
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,391.38,291.0
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,444.29,334.6
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,497.61,377.12
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,551.17,418.95
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,600.91,456.83
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,648.53,492.34
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,695.21,526.28
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,738.15,557.39
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,779.38,585.17
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,815.74,608.01
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,849.77,629.06
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,880.86,648.91
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,909.35,666.94
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,932.44,680.38
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,952.6,691.93
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,968.39,701.65
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,981.05,709.43
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,988.94,713.27
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,993.56,715.16
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,992.69,715.1
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,988.53,713.1
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,979.0,707.81
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,966.23,700.58
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,947.87,690.8
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,926.58,679.17
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,899.88,663.06
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,870.52,645.19
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,834.92,623.56
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,797.35,600.43
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,759.04,575.41
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,714.7,545.92
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,663.29,512.46
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,611.74,476.83
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,552.59,433.09
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,494.67,388.88
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,427.57,337.76
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,367.19,289.32
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,291.1,226.19
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,222.99,167.33
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,134.59,84.26
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,44.76,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,11.99,0.0
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,24.49,15.11
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,31.15,21.66
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,37.37,27.45
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,42.3,31.89
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,84.93,44.28
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,134.31,75.72
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,184.43,113.72
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,234.98,155.47
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,288.39,200.57
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,341.27,245.73
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,395.66,291.29
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,451.9,336.45
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,504.51,377.53
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,555.22,416.46
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,605.49,453.87
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,652.82,488.47
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,699.21,521.55
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,741.76,551.32
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,782.5,577.78
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,819.67,600.87
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,854.58,622.28
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,884.98,640.9
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,912.72,657.71
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,935.89,670.75
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,956.1,681.92
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,971.46,690.84
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,983.64,697.85
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,989.95,701.29
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,992.95,702.84
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,991.08,701.49
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,985.92,698.27
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,974.46,691.27
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,959.92,682.53
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,940.81,671.74
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,918.85,659.22
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,889.37,641.92
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,857.68,623.19
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,826.01,605.01
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,787.59,582.15
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,740.34,552.45
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,692.52,521.93
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,640.24,488.41
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,590.93,454.85
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,528.23,410.13
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,467.89,365.53
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,399.7,314.24
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,335.72,263.8
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,259.28,201.21
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,191.15,143.52
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,112.16,71.81
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,29.27,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,13.89,1.38
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,27.58,17.83
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,36.45,26.3
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,44.24,33.48
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,50.86,39.32
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,90.98,49.67
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,135.25,77.88
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,184.22,115.24
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,236.66,158.23
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,289.06,202.2
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,341.4,246.85
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,395.37,292.01
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,447.7,335.07
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,504.21,379.99
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,554.12,418.64
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,603.62,455.86
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,649.93,489.87
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,694.74,521.95
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,737.2,552.81
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,778.01,580.68
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,812.8,602.89
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,845.0,623.22
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,874.68,642.74
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,901.85,660.59
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,923.68,674.94
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,942.58,687.46
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,914.28,668.69
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,875.04,638.26
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,931.52,681.37
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,977.34,711.75
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,975.63,711.82
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,975.86,713.69
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,883.37,653.09
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,786.02,583.14
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,790.5,590.16
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,791.3,594.01
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,703.8,531.98
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,612.14,466.15
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,538.93,413.68
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,459.8,355.64
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,498.41,389.17
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,528.69,415.48
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,528.34,417.99
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,523.45,416.56
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,459.42,367.23
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,404.0,323.61
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,370.72,297.65
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,336.62,269.03
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,264.13,207.81
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,198.72,151.03
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,118.4,78.2
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,32.69,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,13.94,2.82
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,28.8,19.43
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,36.16,26.61
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,43.04,33.0
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,53.17,34.69
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,95.14,52.39
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,140.64,82.24
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,190.71,120.99
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,244.19,165.31
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,297.61,210.38
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,350.39,255.78
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,404.72,301.63
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,457.58,344.86
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,514.4,389.61
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,564.97,429.59
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,615.11,468.23
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,662.0,502.91
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,707.7,535.88
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,750.64,567.04
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,791.84,595.06
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,827.3,617.82
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,860.09,638.65
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,890.31,658.59
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,917.95,676.81
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,940.59,690.41
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,960.37,702.16
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,974.99,711.98
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,986.49,719.93
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,994.1,725.48
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,998.47,729.09
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,996.11,728.05
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,990.52,725.09
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,979.37,719.04
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,965.13,711.07
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,945.12,700.37
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,922.3,687.82
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,893.56,670.25
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,867.59,654.53
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,830.66,631.78
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,791.93,607.6
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,745.34,576.6
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,698.02,544.65
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,647.37,510.76
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,594.46,473.11
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,532.89,426.7
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,473.44,380.53
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,405.65,326.62
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,342.0,274.12
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,266.63,210.69
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,199.19,152.36
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,108.86,73.58
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,16.2,5.3
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,32.27,22.65
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,42.74,32.67
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,52.67,41.87
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,67.64,46.84
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,106.81,66.23
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,139.06,85.09
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,180.3,115.82
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,231.11,162.15
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,275.63,202.6
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,313.76,237.43
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,345.66,265.27
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,392.44,301.43
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,440.68,338.44
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,497.23,381.82
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,559.67,429.05
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,604.9,462.55
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,649.95,495.37
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,677.27,514.28
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,699.27,529.09
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,731.48,551.02
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,762.5,571.75
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,830.68,624.27
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,902.01,673.25
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,924.45,688.6
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,944.13,702.59
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,958.7,712.57
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,970.27,720.7
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,980.01,727.74
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,986.57,732.81
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,984.57,732.32
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,979.38,729.89
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,969.82,724.66
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,957.1,717.43
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,937.47,706.97
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,915.04,694.6
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,889.82,678.96
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,861.76,661.3
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,826.41,639.39
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,789.17,615.91
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,751.46,590.84
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,707.8,561.05
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,656.65,525.72
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,605.38,488.65
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,544.95,442.58
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,488.86,398.37
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,423.09,345.17
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,361.15,293.15
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,284.23,226.97
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,215.61,166.44
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,132.89,92.07
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,43.12,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,6.88,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,14.07,4.48
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,29.2,19.92
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,35.13,25.79
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,40.7,31.05
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,67.56,48.43
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,104.73,83.37
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,124.12,98.95
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,144.07,114.8
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,141.98,112.87
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,138.3,109.57
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,133.52,105.29
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,128.4,100.79
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,127.75,99.96
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,127.01,99.09
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,227.79,180.17
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,331.63,261.71
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,337.74,265.91
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,343.16,269.79
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,242.83,190.87
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,138.66,107.41
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,123.63,95.28
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,108.46,82.94
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,84.81,63.74
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,61.07,44.41
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,58.17,42.03
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,55.26,39.66
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,114.73,88.12
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,174.53,136.3
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,220.55,173.1
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,266.98,209.99
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,298.95,235.81
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,331.24,261.95
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,432.39,343.21
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,535.39,424.42
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,473.67,377.05
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,419.78,335.48
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,276.75,222.02
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,132.63,104.4
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,141.32,112.14
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,150.23,120.02
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,354.03,294.12
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,534.49,442.66
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,578.45,480.94
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,602.27,502.88
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,547.88,458.53
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,492.15,412.34
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,425.62,356.11
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,362.95,301.45
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,287.68,235.1
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,220.18,174.1
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,137.02,98.11
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,56.65,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,7.86,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,10.81,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,20.18,9.77
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,31.86,22.62
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,38.11,28.84
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,43.99,34.43
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,61.68,37.48
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,103.88,58.52
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,149.47,91.06
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,199.35,132.05
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,253.06,179.12
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,306.0,226.32
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,358.05,272.74
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,411.6,319.49
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,463.34,363.73
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,518.99,409.61
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,568.86,449.93
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,618.3,488.8
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,665.18,524.87
