Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,711.51,559.65
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,753.56,590.69
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,793.83,619.23
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,829.92,643.44
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,863.67,665.84
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,893.09,686.14
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,919.86,704.59
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,942.08,718.56
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,961.37,730.54
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,976.73,740.99
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,988.97,749.44
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,996.11,754.52
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,1000.0,757.56
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,997.84,756.61
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,992.43,753.63
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,980.29,746.17
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,965.13,736.79
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,946.31,725.25
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,924.65,711.79
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,893.99,692.03
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,866.34,674.51
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,829.81,651.39
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,791.49,626.73
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,744.46,594.38
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,696.86,561.11
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,647.22,525.91
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,595.37,486.88
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,533.45,438.9
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,473.87,391.35
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,406.81,336.62
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,343.79,283.38
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,270.0,219.23
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,203.66,160.2
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,125.9,90.31
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,51.24,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,18.57,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,6.88,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,24.57,13.7
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,41.38,30.98
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,57.72,46.42
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,75.3,62.73
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,95.24,74.53
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,122.15,93.94
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,153.58,118.89
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,186.74,146.1
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,222.16,169.27
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,285.04,217.78
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,332.86,258.99
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,387.45,305.85
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,445.88,354.81
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,506.91,404.61
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,555.88,444.04
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,605.15,482.67
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,655.59,521.82
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,704.97,559.46
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,747.0,590.11
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,788.01,618.25
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,826.7,644.22
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,864.05,669.02
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,894.1,688.76
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,921.65,706.75
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,945.41,722.07
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,966.46,735.55
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,981.26,747.09
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,992.98,757.19
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,997.15,760.98
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,998.11,762.61
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,996.07,764.41
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,990.86,764.1
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,978.23,757.15
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,962.73,748.22
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,948.79,741.24
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,926.89,728.54
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,856.2,678.98
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,784.17,627.6
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,766.48,617.62
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,744.08,603.7
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,541.29,443.95
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,344.78,281.31
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,333.3,274.94
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,319.38,265.87
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,275.43,229.8
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,233.71,195.05
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,194.61,162.14
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,156.29,129.19
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,110.36,89.12
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,71.89,55.2
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,41.23,27.48
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,10.61,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,5.41,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,12.78,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,21.04,11.53
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,31.3,22.44
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,36.22,27.42
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,40.86,31.87
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,63.49,35.57
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,110.67,61.4
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,158.5,96.95
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,210.35,140.78
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,261.95,187.11
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,316.53,236.76
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,374.58,289.16
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,429.54,338.12
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,482.77,384.67
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,536.19,430.13
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,539.43,433.96
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,527.17,423.15
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,567.22,454.37
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,607.49,485.05
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,703.51,564.35
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,816.31,651.7
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,853.28,677.32
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,887.84,701.42
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,918.47,723.42
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,946.37,743.45
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,969.28,758.78
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,989.12,771.96
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,1004.38,782.81
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,1016.4,791.48
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,1019.66,794.69
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,1019.56,795.67
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,1016.93,793.77
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,1011.03,789.67
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,750.41,596.5
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,467.32,368.08
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,463.72,366.86
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,459.58,364.56
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,696.01,559.72
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,883.26,703.71
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,766.46,618.0
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,645.48,524.4
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,694.77,567.51
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,724.16,592.02
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,671.87,554.08
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,619.56,514.76
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,559.92,466.91
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,504.41,421.11
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,437.88,365.97
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,375.04,312.07
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,300.13,246.14
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,232.63,185.23
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,150.3,110.95
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,71.78,0.14
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,26.8,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,6.88,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,13.76,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,25.35,15.32
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,35.72,26.25
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,48.79,38.58
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,61.19,50.06
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,83.8,58.5
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,118.02,79.57
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,162.48,118.6
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,193.75,148.11
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,238.89,176.54
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,316.37,234.7
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,367.21,279.21
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,419.59,324.14
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,470.59,367.02
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,522.05,409.08
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,570.96,447.73
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,619.55,484.98
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,664.39,518.45
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,707.5,549.78
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,749.51,580.54
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,788.47,607.23
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,804.78,616.27
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,814.71,619.18
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,821.95,622.61
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,823.45,621.92
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,857.7,646.6
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,890.74,670.07
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,933.66,703.2
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,972.23,730.18
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,977.14,734.52
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,979.04,737.19
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,879.93,670.03
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,769.51,588.07
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,822.52,630.73
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,866.77,666.07
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,844.46,651.37
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,819.87,635.45
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,837.68,652.06
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,843.75,658.44
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,807.52,635.41
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,773.01,613.59
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,725.73,581.86
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,678.13,549.13
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,626.3,510.96
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,574.91,472.2
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,516.55,426.91
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,459.83,381.61
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,393.42,327.28
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,329.5,273.32
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,261.07,213.67
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,199.45,158.66
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,108.39,79.74
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,24.72,0.0
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,11.3,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,7.37,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,11.7,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,22.31,13.09
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,32.68,23.6
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,38.43,29.26
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,43.81,34.33
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,72.06,41.72
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,114.51,66.17
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,159.69,100.32
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,209.07,142.0
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,239.64,180.9
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,247.21,196.65
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,253.87,202.96
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,250.95,200.74
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,318.07,253.48
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,397.44,315.37
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,398.57,315.25
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,398.69,314.07
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,402.72,316.21
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,405.09,316.92
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,518.26,406.72
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,648.66,507.17
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,687.2,535.09
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,728.09,564.93
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,749.67,581.66
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,770.56,597.98
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,825.44,639.71
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,880.74,681.33
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,881.26,682.91
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,879.31,683.01
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,865.17,673.3
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,848.84,661.99
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,923.99,725.49
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,990.19,776.16
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,979.86,769.54
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,966.54,761.3
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,947.79,750.34
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,926.36,737.47
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,901.04,720.35
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,873.08,701.29
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,779.79,633.78
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,686.89,563.3
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,410.25,340.87
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,126.48,100.77
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,278.2,232.64
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,416.44,349.58
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,462.92,390.53
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,490.21,414.66
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,421.96,356.81
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,357.73,301.0
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,279.38,231.99
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,211.71,170.98
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,134.1,101.11
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,56.02,12.47
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,21.35,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,8.36,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,13.3,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,23.88,14.66
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,34.35,25.25
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,40.47,31.31
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,46.2,36.8
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,92.55,66.92
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,123.63,98.82
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,156.27,122.04
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,197.58,153.07
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,242.95,182.53
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,320.65,242.33
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,371.35,287.45
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,423.58,332.98
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,474.84,375.97
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,526.84,418.18
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,576.35,457.99
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,628.15,498.35
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,675.36,533.81
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,722.65,568.43
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,764.15,597.18
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,803.9,624.09
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,839.93,648.11
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,873.8,670.48
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,903.82,691.33
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,931.23,710.4
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,953.77,724.88
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,973.37,737.54
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,988.51,748.69
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,1000.54,757.86
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,1007.1,761.92
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,1010.43,763.92
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,1008.99,763.89
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,1004.31,761.79
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,993.63,756.08
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,979.85,748.33
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,961.17,737.95
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,939.63,725.61
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,912.2,707.68
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,882.32,688.0
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,847.14,665.16
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,810.06,640.77
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,770.99,613.76
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,726.04,582.1
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,675.04,546.33
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,623.89,509.19
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,564.99,463.8
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,510.18,420.24
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,444.36,366.88
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,382.06,314.57
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,306.62,249.85
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,238.69,189.77
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,158.24,118.32
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,83.07,27.43
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,30.9,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,11.58,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,29.09,19.28
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,45.85,35.47
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,64.43,52.77
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,82.59,69.38
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,105.4,83.25
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,126.54,99.05
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,159.1,123.89
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,196.0,152.65
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,228.72,179.53
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,261.9,206.55
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,327.22,254.37
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,427.78,332.56
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,481.17,376.42
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,532.14,417.57
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,580.62,455.9
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,628.88,493.05
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,674.52,528.06
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,721.59,563.37
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,761.82,591.79
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,800.36,617.63
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,835.04,640.83
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,867.59,662.43
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,896.19,681.9
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,922.29,699.68
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,944.24,713.3
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,963.5,725.12
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,977.28,735.35
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,988.07,743.69
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,994.38,747.69
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,997.58,749.71
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,995.3,751.01
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,989.92,750.69
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,978.3,744.86
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,963.78,737.05
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,944.82,726.83
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,923.15,714.69
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,901.28,701.01
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,871.7,681.77
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,836.66,659.5
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,799.81,635.66
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,757.2,607.21
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,713.38,577.4
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,662.38,541.14
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,614.1,505.1
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,553.05,457.51
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,494.14,410.34
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,428.23,356.51
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,366.0,303.92
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,288.59,236.87
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,218.79,175.07
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,142.53,107.55
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,71.44,28.22
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,25.65,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,8.85,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,14.02,0.0
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,23.33,14.42
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,31.98,23.0
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,36.44,27.39
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,40.63,31.32
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,79.79,43.62
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,125.44,72.03
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,172.59,108.53
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,226.96,154.67
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,278.45,200.28
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,331.9,247.59
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,384.32,293.83
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,438.11,340.14
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,490.28,383.99
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,542.58,426.6
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,595.34,468.36
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,644.39,506.23
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,691.39,541.73
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,737.79,575.91
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,779.19,605.11
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,818.77,632.53
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,854.48,655.74
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,887.86,677.11
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,916.94,696.7
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,943.39,714.46
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,965.29,727.69
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,984.28,738.95
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,998.91,748.32
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,1010.44,755.87
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,1016.79,758.9
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,1019.89,759.9
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,1018.01,759.17
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,1012.9,756.44
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,1002.89,750.56
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,989.68,742.67
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,970.43,730.51
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,948.33,716.51
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,921.69,699.71
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,892.41,681.08
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,856.45,658.52
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,818.59,634.44
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,775.63,605.65
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,735.88,578.89
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,685.05,544.1
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,634.01,508.47
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,576.83,464.63
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,520.7,420.45
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,456.01,369.17
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,397.03,320.53
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,324.65,259.6
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,258.88,202.3
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,178.74,132.72
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,105.4,48.2
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,39.53,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,8.85,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,13.87,0.0
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,21.73,12.91
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,29.04,20.0
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,33.24,24.02
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,38.34,28.67
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,81.72,42.81
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,126.99,70.47
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,174.31,106.44
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,225.23,148.58
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,276.22,192.43
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,329.43,238.04
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,386.15,286.1
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,439.76,330.75
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,491.49,372.98
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,543.3,414.07
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,592.95,453.19
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,642.03,490.97
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,687.74,524.46
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,732.0,556.01
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,773.26,584.28
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,812.7,611.14
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,848.34,634.3
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,881.64,655.74
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,910.55,674.91
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,936.84,692.34
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,957.82,706.56
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,975.84,718.92
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,990.74,728.73
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,1002.59,736.63
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,1008.09,740.46
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,1010.4,742.36
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,1008.45,741.29
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,1003.32,738.27
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,717.91,541.3
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,409.81,307.27
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,396.38,299.49
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,382.67,290.45
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,655.66,504.23
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,878.97,664.33
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,848.09,643.64
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,810.26,619.87
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,606.4,472.17
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,406.71,317.32
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,363.99,286.47
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,321.83,254.83
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,433.12,346.64
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,508.67,407.07
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,443.71,355.64
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,382.22,305.93
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,309.96,246.05
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,244.32,189.86
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,165.25,122.55
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,92.67,46.04
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,34.35,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,10.32,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,16.38,2.32
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,28.04,18.6
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,39.13,29.23
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,46.41,36.09
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,55.28,44.13
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,91.84,54.72
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,134.3,81.65
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,178.42,115.04
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,226.66,154.32
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,274.74,194.92
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,325.64,237.75
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,375.62,279.24
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,430.2,323.05
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,480.24,362.52
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,531.11,401.45
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,578.96,437.33
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,626.58,472.02
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,674.25,505.95
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,719.36,537.35
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,759.66,564.55
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,798.32,589.97
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,833.28,611.59
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,866.1,631.65
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,894.38,649.9
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,920.2,666.6
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,940.92,678.72
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,958.81,689.1
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,972.29,697.55
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,982.83,704.26
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,986.79,706.93
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,987.71,707.87
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,985.4,706.92
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,980.08,704.21
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,967.69,697.7
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,958.02,693.07
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,829.79,610.48
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,693.79,514.27
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,534.28,401.51
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,379.51,286.67
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,339.41,258.57
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,299.51,229.59
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,276.97,213.27
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,254.4,196.68
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,446.32,353.46
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,591.55,468.75
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,463.87,370.56
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,345.85,277.99
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,294.02,237.26
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,245.43,197.73
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,193.76,154.39
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,145.5,113.07
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,94.79,69.65
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,41.25,19.55
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,16.64,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,45.0,11.0,0.65,12.5,14.0,10.81,0.0
2016,5,3,5,30,90.0,22.0,0.7,13.0,28.0,18.51,4.73
2016,5,3,5,45,184.0,40.0,0.75,13.5,65.5,30.83,20.85
2016,5,3,6,0,278.0,58.0,0.8,14.0,103.0,43.86,33.11
2016,5,3,6,15,354.0,71.5,0.95,14.5,150.0,52.63,41.25
2016,5,3,6,30,430.0,85.0,1.1,15.0,197.0,65.34,52.62
2016,5,3,6,45,381.5,106.0,1.25,15.5,221.5,103.26,68.89
2016,5,3,7,0,333.0,127.0,1.4,16.0,246.0,141.5,98.59
2016,5,3,7,15,487.0,114.0,1.4,16.5,319.5,170.2,114.89
2016,5,3,7,30,641.0,101.0,1.4,17.0,393.0,217.4,148.97
2016,5,3,7,45,514.5,154.5,1.45,17.5,406.5,265.03,194.0
2016,5,3,8,0,388.0,208.0,1.5,18.0,420.0,302.91,228.91
2016,5,3,8,15,256.5,249.0,1.65,19.0,394.5,310.97,238.19
2016,5,3,8,30,125.0,290.0,1.8,20.0,369.0,310.55,238.87
2016,5,3,8,45,206.0,305.5,1.95,21.0,447.0,370.26,283.34
2016,5,3,9,0,287.0,321.0,2.1,22.0,525.0,433.3,329.79
2016,5,3,9,15,386.0,306.0,2.25,22.5,596.0,491.2,373.15
