Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,485.0,291.0,2.4,23.0,667.0,553.72,419.74
2016,5,3,9,45,405.5,339.0,2.6,23.5,662.5,571.44,430.9
2016,5,3,10,0,326.0,387.0,2.8,24.0,658.0,579.4,434.72
2016,5,3,10,15,269.0,414.0,2.85,24.5,642.5,578.38,431.97
2016,5,3,10,30,212.0,441.0,2.9,25.0,627.0,575.05,427.32
2016,5,3,10,45,305.5,420.5,3.0,25.5,695.0,638.53,473.73
2016,5,3,11,0,399.0,400.0,3.1,26.0,763.0,708.63,523.67
2016,5,3,11,15,410.5,402.5,3.05,26.0,780.5,734.89,541.25
2016,5,3,11,30,422.0,405.0,3.0,26.0,798.0,761.45,559.17
2016,5,3,11,45,447.5,407.5,3.0,26.0,826.0,799.83,585.45
2016,5,3,12,0,473.0,410.0,3.0,26.0,854.0,837.89,611.22
2016,5,3,12,15,361.5,440.5,2.9,25.5,778.5,774.04,565.8
2016,5,3,12,30,250.0,471.0,2.8,25.0,703.0,708.29,518.92
2016,5,3,12,45,272.5,459.0,2.75,25.0,709.5,723.75,530.74
2016,5,3,13,0,295.0,447.0,2.7,25.0,716.0,738.26,541.38
2016,5,3,13,15,354.5,411.5,2.65,24.5,728.5,762.64,561.28
2016,5,3,13,30,414.0,376.0,2.6,24.0,741.0,790.77,583.52
2016,5,3,13,45,413.0,364.5,2.55,24.0,719.0,779.19,575.92
2016,5,3,14,0,412.0,353.0,2.5,24.0,697.0,765.89,567.52
2016,5,3,14,15,362.5,356.0,2.5,23.5,650.5,714.45,533.0
2016,5,3,14,30,313.0,359.0,2.5,23.0,604.0,669.97,502.87
2016,5,3,14,45,355.5,327.5,2.5,23.0,592.0,670.74,506.22
2016,5,3,15,0,398.0,296.0,2.5,23.0,580.0,668.21,506.93
2016,5,3,15,15,456.5,254.0,2.55,22.0,560.0,672.89,515.39
2016,5,3,15,30,515.0,212.0,2.6,21.0,540.0,664.3,514.51
2016,5,3,15,45,410.5,221.0,2.7,20.5,470.0,577.86,451.69
2016,5,3,16,0,306.0,230.0,2.8,20.0,400.0,488.87,385.63
2016,5,3,16,15,471.0,175.5,2.8,19.5,408.0,545.94,434.5
2016,5,3,16,30,636.0,121.0,2.8,19.0,416.0,584.3,467.7
2016,5,3,16,45,414.5,134.0,2.85,18.5,317.0,428.94,346.74
2016,5,3,17,0,193.0,147.0,2.9,18.0,218.0,279.94,227.02
2016,5,3,17,15,163.0,128.0,2.8,17.5,181.5,235.39,191.27
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,193.22,156.35
2016,5,3,17,45,110.5,86.5,2.6,16.5,112.0,152.49,121.94
2016,5,3,18,0,88.0,64.0,2.5,16.0,79.0,113.28,88.16
2016,5,3,18,15,48.0,43.5,2.3,15.5,51.0,71.78,52.35
2016,5,3,18,30,8.0,23.0,2.1,15.0,23.0,27.37,12.3
2016,5,3,18,45,4.0,11.5,1.9,14.5,11.5,12.38,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.5,1.8,11.0,11.0,10.32,0.0
2016,5,4,5,30,17.0,21.0,1.9,11.0,22.0,19.73,6.7
2016,5,4,5,45,71.0,42.5,2.0,11.5,53.0,36.54,26.03
2016,5,4,6,0,125.0,64.0,2.1,12.0,84.0,51.1,39.78
2016,5,4,6,15,166.5,85.0,2.05,12.0,122.5,66.47,54.02
2016,5,4,6,30,208.0,106.0,2.0,12.0,161.0,84.72,65.14
2016,5,4,6,45,261.5,118.5,1.95,12.0,203.0,111.6,80.69
2016,5,4,7,0,315.0,131.0,1.9,12.0,245.0,143.76,102.78
2016,5,4,7,15,245.0,162.5,1.9,12.5,260.0,175.97,131.97
2016,5,4,7,30,175.0,194.0,1.9,13.0,275.0,206.02,159.6
2016,5,4,7,45,115.5,211.5,1.9,13.5,267.5,216.17,169.89
2016,5,4,8,0,56.0,229.0,1.9,14.0,260.0,224.66,177.92
2016,5,4,8,15,175.5,252.5,1.95,14.5,362.0,289.4,227.19
2016,5,4,8,30,295.0,276.0,2.0,15.0,464.0,366.03,285.92
2016,5,4,8,45,297.5,298.0,2.1,15.5,498.5,402.93,314.4
2016,5,4,9,0,300.0,320.0,2.2,16.0,533.0,439.94,342.55
2016,5,4,9,15,331.0,333.0,2.2,16.5,580.5,485.09,376.28
2016,5,4,9,30,362.0,346.0,2.2,17.0,628.0,532.59,411.14
2016,5,4,9,45,351.0,367.5,2.2,17.5,650.5,562.72,432.05
2016,5,4,10,0,340.0,389.0,2.2,18.0,673.0,591.57,451.67
2016,5,4,10,15,324.0,405.5,2.2,18.0,683.0,611.03,465.05
2016,5,4,10,30,308.0,422.0,2.2,18.0,693.0,628.87,477.12
2016,5,4,10,45,342.5,416.5,2.25,18.5,724.0,664.71,502.55
2016,5,4,11,0,377.0,411.0,2.3,19.0,755.0,701.72,528.41
2016,5,4,11,15,385.5,413.0,2.4,19.0,768.5,724.65,544.87
2016,5,4,11,30,394.0,415.0,2.5,19.0,782.0,746.99,560.99
2016,5,4,11,45,416.5,413.5,2.65,19.5,803.5,778.7,583.1
2016,5,4,12,0,439.0,412.0,2.8,20.0,825.0,809.7,604.52
2016,5,4,12,15,447.5,410.5,2.85,20.0,829.5,827.04,616.8
2016,5,4,12,30,456.0,409.0,2.9,20.0,834.0,843.05,628.31
2016,5,4,12,45,456.0,400.5,3.0,20.5,821.5,842.63,627.8
2016,5,4,13,0,456.0,392.0,3.1,21.0,809.0,840.38,626.22
2016,5,4,13,15,440.0,383.0,3.15,21.0,778.5,820.55,613.25
2016,5,4,13,30,424.0,374.0,3.2,21.0,748.0,798.91,599.12
2016,5,4,13,45,445.5,354.0,3.25,21.0,737.0,799.83,601.69
2016,5,4,14,0,467.0,334.0,3.3,21.0,726.0,798.47,602.6
2016,5,4,14,15,488.0,311.5,3.35,21.0,706.5,791.59,599.8
2016,5,4,14,30,509.0,289.0,3.4,21.0,687.0,782.05,595.23
2016,5,4,14,45,498.5,274.0,3.45,21.0,647.5,749.62,573.72
2016,5,4,15,0,488.0,259.0,3.5,21.0,608.0,715.75,551.11
2016,5,4,15,15,413.5,264.5,3.5,20.5,548.0,648.47,503.01
2016,5,4,15,30,339.0,270.0,3.5,20.0,488.0,575.84,450.26
2016,5,4,15,45,313.0,252.0,3.5,20.0,441.0,527.34,415.09
2016,5,4,16,0,287.0,234.0,3.5,20.0,394.0,479.46,379.71
2016,5,4,16,15,270.5,212.5,3.45,19.0,351.5,435.33,348.14
2016,5,4,16,30,254.0,191.0,3.4,18.0,309.0,391.55,316.01
2016,5,4,16,45,247.5,167.5,3.4,17.5,271.0,352.38,286.38
2016,5,4,17,0,241.0,144.0,3.4,17.0,233.0,312.98,255.74
2016,5,4,17,15,205.5,127.0,3.25,16.5,194.5,265.12,216.8
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,213.45,173.96
2016,5,4,17,45,139.5,88.0,3.0,15.5,120.0,167.9,135.31
2016,5,4,18,0,109.0,66.0,2.9,15.0,84.0,124.65,97.92
2016,5,4,18,15,64.5,45.0,2.75,14.5,55.0,79.78,59.04
2016,5,4,18,30,20.0,24.0,2.6,14.0,26.0,32.48,16.39
2016,5,4,18,45,10.0,12.0,2.5,13.5,13.0,14.51,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,21.0,11.5,0.9,10.0,13.0,11.3,0.0
2016,5,5,5,30,42.0,23.0,1.0,10.0,26.0,20.5,8.23
2016,5,5,5,45,104.5,42.5,1.15,10.5,57.5,34.77,24.73
2016,5,5,6,0,167.0,62.0,1.3,11.0,89.0,49.66,38.73
2016,5,5,6,15,207.5,82.0,1.35,11.0,128.5,64.34,52.35
2016,5,5,6,30,248.0,102.0,1.4,11.0,168.0,83.39,63.3
2016,5,5,6,45,293.0,115.5,1.45,11.5,210.0,112.43,80.13
2016,5,5,7,0,338.0,129.0,1.5,12.0,252.0,146.01,103.5
2016,5,5,7,15,372.5,145.0,1.55,12.5,300.5,179.6,129.45
2016,5,5,7,30,407.0,161.0,1.6,13.0,349.0,221.7,163.74
2016,5,5,7,45,294.0,203.0,1.65,13.5,347.0,253.46,194.5
2016,5,5,8,0,181.0,245.0,1.7,14.0,345.0,273.81,214.14
2016,5,5,8,15,175.0,269.5,1.75,14.5,373.5,303.85,238.03
2016,5,5,8,30,169.0,294.0,1.8,15.0,402.0,333.37,260.92
2016,5,5,8,45,111.5,301.5,1.9,15.5,374.5,323.79,253.37
2016,5,5,9,0,54.0,309.0,2.0,16.0,347.0,312.45,243.86
2016,5,5,9,15,60.0,332.0,2.0,16.0,376.5,340.66,265.23
2016,5,5,9,30,66.0,355.0,2.0,16.0,406.0,369.51,286.75
2016,5,5,9,45,123.0,386.0,2.05,16.5,487.0,435.84,336.63
2016,5,5,10,0,180.0,417.0,2.1,17.0,568.0,510.53,391.58
2016,5,5,10,15,392.5,364.0,2.1,17.0,706.0,623.62,477.95
2016,5,5,10,30,605.0,311.0,2.1,17.0,844.0,751.53,572.25
2016,5,5,10,45,315.0,330.0,2.15,17.5,608.0,563.14,431.58
2016,5,5,11,0,25.0,349.0,2.2,18.0,372.0,355.73,271.19
2016,5,5,11,15,77.0,413.5,2.2,18.0,485.5,463.75,353.42
2016,5,5,11,30,129.0,478.0,2.2,18.0,599.0,575.95,434.88
2016,5,5,11,45,156.5,482.0,2.25,18.0,629.0,610.72,459.85
2016,5,5,12,0,184.0,486.0,2.3,18.0,659.0,646.16,485.7
2016,5,5,12,15,92.0,298.0,2.3,18.0,384.5,381.55,293.11
2016,5,5,12,30,0.0,110.0,2.3,18.0,110.0,106.79,79.91
2016,5,5,12,45,4.0,143.5,2.3,18.5,147.5,143.28,109.18
2016,5,5,13,0,8.0,177.0,2.3,19.0,185.0,179.97,137.82
2016,5,5,13,15,55.5,307.5,2.3,19.0,357.0,360.0,277.11
2016,5,5,13,30,103.0,438.0,2.3,19.0,529.0,540.83,410.04
2016,5,5,13,45,57.0,334.0,2.3,19.0,384.5,390.86,298.91
2016,5,5,14,0,11.0,230.0,2.3,19.0,240.0,235.93,181.18
2016,5,5,14,15,24.5,278.0,2.3,18.5,298.0,304.09,235.06
2016,5,5,14,30,38.0,326.0,2.3,18.0,356.0,368.02,284.48
2016,5,5,14,45,19.0,174.0,2.3,18.0,189.0,192.02,149.11
2016,5,5,15,0,0.0,22.0,2.3,18.0,22.0,21.27,11.83
2016,5,5,15,15,0.0,75.0,2.25,17.5,75.0,72.58,54.07
2016,5,5,15,30,0.0,128.0,2.2,17.0,128.0,124.83,96.77
2016,5,5,15,45,173.5,175.5,2.2,17.0,273.0,332.07,267.48
2016,5,5,16,0,347.0,223.0,2.2,17.0,418.0,512.84,408.97
2016,5,5,16,15,520.0,163.0,2.2,16.5,423.0,568.86,455.59
2016,5,5,16,30,693.0,103.0,2.2,16.0,428.0,605.27,487.44
2016,5,5,16,45,653.0,98.0,2.2,16.0,375.0,546.98,442.72
2016,5,5,17,0,613.0,93.0,2.2,16.0,322.0,490.47,398.82
2016,5,5,17,15,561.5,85.0,2.05,15.5,269.5,426.27,347.79
2016,5,5,17,30,510.0,77.0,1.9,15.0,217.0,365.52,297.93
2016,5,5,17,45,432.5,67.0,1.8,14.5,168.0,294.24,238.12
2016,5,5,18,0,355.0,57.0,1.7,14.0,119.0,228.92,181.75
2016,5,5,18,15,249.5,42.5,1.65,13.5,78.5,157.03,119.57
2016,5,5,18,30,144.0,28.0,1.6,13.0,38.0,93.19,57.89
2016,5,5,18,45,72.0,14.0,1.55,13.0,19.0,33.43,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.0,1.75,9.0,11.0,10.81,0.0
2016,5,6,5,30,0.0,22.0,1.9,9.0,22.0,21.02,9.4
2016,5,6,5,45,31.0,42.0,2.05,9.5,47.5,37.98,27.7
2016,5,6,6,0,62.0,62.0,2.2,10.0,73.0,52.42,41.37
2016,5,6,6,15,82.0,84.5,2.2,10.5,104.0,69.8,57.36
2016,5,6,6,30,102.0,107.0,2.2,11.0,135.0,89.72,70.16
2016,5,6,6,45,123.5,128.0,2.2,11.5,168.5,115.69,88.88
2016,5,6,7,0,145.0,149.0,2.2,12.0,202.0,144.07,110.38
2016,5,6,7,15,178.0,171.5,2.2,12.5,247.0,177.95,136.58
2016,5,6,7,30,211.0,194.0,2.2,13.0,292.0,215.4,166.14
2016,5,6,7,45,208.0,219.0,2.2,13.5,325.0,248.5,193.47
2016,5,6,8,0,205.0,244.0,2.2,14.0,358.0,281.43,220.26
2016,5,6,8,15,297.5,250.0,2.2,14.5,431.5,329.56,257.33
2016,5,6,8,30,390.0,256.0,2.2,15.0,505.0,391.0,305.0
2016,5,6,8,45,285.5,298.5,2.2,16.0,487.5,399.36,311.25
2016,5,6,9,0,181.0,341.0,2.2,17.0,470.0,402.02,311.89
2016,5,6,9,15,133.5,354.5,2.2,17.0,452.5,398.08,308.46
2016,5,6,9,30,86.0,368.0,2.2,17.0,435.0,393.39,304.0
2016,5,6,9,45,198.0,381.5,2.2,17.5,545.0,480.88,370.39
2016,5,6,10,0,310.0,395.0,2.2,18.0,655.0,577.84,441.76
2016,5,6,10,15,247.5,421.0,2.25,18.0,632.5,570.96,434.84
2016,5,6,10,30,185.0,447.0,2.3,18.0,610.0,561.45,426.39
2016,5,6,10,45,127.5,442.0,2.35,18.0,556.0,520.53,395.49
2016,5,6,11,0,70.0,437.0,2.4,18.0,502.0,476.07,361.65
2016,5,6,11,15,78.0,449.0,2.45,17.5,522.0,498.59,379.22
2016,5,6,11,30,86.0,461.0,2.5,17.0,542.0,521.49,396.71
2016,5,6,11,45,124.0,474.0,2.55,17.0,591.0,574.19,435.98
2016,5,6,12,0,162.0,487.0,2.6,17.0,640.0,627.36,475.02
2016,5,6,12,15,146.0,483.0,2.65,16.5,621.0,614.6,466.25
2016,5,6,12,30,130.0,479.0,2.7,16.0,602.0,600.83,457.14
2016,5,6,12,45,92.5,450.5,2.75,16.0,537.5,536.12,409.72
2016,5,6,13,0,55.0,422.0,2.8,16.0,473.0,474.23,363.76
2016,5,6,13,15,35.0,348.5,2.75,15.5,381.0,382.2,295.76
2016,5,6,13,30,15.0,275.0,2.7,15.0,289.0,284.03,221.22
2016,5,6,13,45,12.0,240.5,2.7,15.0,251.5,247.12,193.03
2016,5,6,14,0,9.0,206.0,2.7,15.0,214.0,210.12,164.26
2016,5,6,14,15,11.5,229.0,2.65,15.0,239.0,235.63,184.74
2016,5,6,14,30,14.0,252.0,2.6,15.0,264.0,261.44,205.25
2016,5,6,14,45,7.0,160.0,2.55,15.0,166.0,162.63,127.19
2016,5,6,15,0,0.0,68.0,2.5,15.0,68.0,65.81,48.78
2016,5,6,15,15,0.0,109.0,2.45,15.0,109.0,105.82,81.8
2016,5,6,15,30,0.0,150.0,2.4,15.0,150.0,146.98,115.45
2016,5,6,15,45,0.0,99.0,2.35,15.0,99.0,95.97,74.09
2016,5,6,16,0,0.0,48.0,2.3,15.0,48.0,46.39,33.28
2016,5,6,16,15,0.0,92.0,2.2,14.5,92.0,89.17,69.23
2016,5,6,16,30,0.0,136.0,2.1,14.0,136.0,134.78,107.42
2016,5,6,16,45,11.5,136.5,2.05,14.0,140.5,143.95,115.61
2016,5,6,17,0,23.0,137.0,2.0,14.0,145.0,152.84,123.53
2016,5,6,17,15,15.5,116.5,1.85,13.5,121.5,127.08,102.33
2016,5,6,17,30,8.0,96.0,1.7,13.0,98.0,101.84,81.25
2016,5,6,17,45,4.0,75.0,1.55,13.0,76.0,78.14,61.0
2016,5,6,18,0,0.0,54.0,1.4,13.0,54.0,54.48,40.55
2016,5,6,18,15,0.0,36.0,1.2,12.5,36.0,35.81,24.21
2016,5,6,18,30,0.0,18.0,1.0,12.0,18.0,17.37,7.13
2016,5,6,18,45,0.0,9.0,0.8,11.5,9.0,8.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,8.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.4,8.0,10.0,9.64,1.57
2016,5,7,5,45,0.0,22.0,1.45,8.5,22.0,21.23,13.15
2016,5,7,6,0,0.0,34.0,1.5,9.0,34.0,32.83,24.02
2016,5,7,6,15,0.0,48.0,1.5,9.5,48.0,46.37,36.53
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,59.53,46.0
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,73.54,57.89
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,87.61,69.59
2016,5,7,7,15,7.0,127.5,1.5,11.0,131.0,121.02,97.16
2016,5,7,7,30,14.0,163.0,1.5,11.0,170.0,155.15,124.87
2016,5,7,7,45,7.0,157.0,1.55,11.5,160.5,149.98,120.17
2016,5,7,8,0,0.0,151.0,1.6,12.0,151.0,143.49,114.42
2016,5,7,8,15,57.5,222.5,1.6,12.5,259.5,225.63,179.61
2016,5,7,8,30,115.0,294.0,1.6,13.0,368.0,311.45,246.12
2016,5,7,8,45,95.5,309.5,1.6,13.5,374.0,328.04,258.06
2016,5,7,9,0,76.0,325.0,1.6,14.0,380.0,338.24,265.02
2016,5,7,9,15,136.5,353.5,1.6,14.5,458.5,399.31,311.32
2016,5,7,9,30,197.0,382.0,1.6,15.0,537.0,469.95,363.73
2016,5,7,9,45,259.0,387.0,1.65,15.5,599.5,522.61,402.51
2016,5,7,10,0,321.0,392.0,1.7,16.0,662.0,583.42,446.77
2016,5,7,10,15,380.5,380.5,1.7,16.5,710.5,631.54,481.21
2016,5,7,10,30,440.0,369.0,1.7,17.0,759.0,681.22,516.37
2016,5,7,10,45,401.5,394.5,1.7,17.5,756.5,693.26,522.22
2016,5,7,11,0,363.0,420.0,1.7,18.0,754.0,700.74,525.08
2016,5,7,11,15,293.5,449.0,1.65,18.0,721.0,682.41,509.88
2016,5,7,11,30,224.0,478.0,1.6,18.0,688.0,659.7,491.69
2016,5,7,11,45,222.0,480.5,1.55,18.0,689.5,668.62,497.64
2016,5,7,12,0,220.0,483.0,1.5,18.0,691.0,676.82,502.79
2016,5,7,12,15,195.5,483.0,1.5,18.0,667.5,660.88,491.12
2016,5,7,12,30,171.0,483.0,1.5,18.0,644.0,643.62,478.73
2016,5,7,12,45,98.5,420.5,1.5,18.5,513.5,511.69,384.0
2016,5,7,13,0,26.0,358.0,1.5,19.0,383.0,381.7,288.12
2016,5,7,13,15,17.5,276.0,1.55,19.0,293.0,287.01,218.77
2016,5,7,13,30,9.0,194.0,1.6,19.0,203.0,197.96,151.31
2016,5,7,13,45,112.0,306.0,1.7,19.0,401.5,421.37,324.43
2016,5,7,14,0,215.0,418.0,1.8,19.0,600.0,636.86,480.75
2016,5,7,14,15,111.0,306.0,1.9,19.0,400.0,421.67,323.34
2016,5,7,14,30,7.0,194.0,2.0,19.0,200.0,196.56,150.86
2016,5,7,14,45,189.5,250.5,2.1,19.0,387.5,440.76,344.88
2016,5,7,15,0,372.0,307.0,2.2,19.0,575.0,659.69,507.95
2016,5,7,15,15,291.5,302.0,2.2,18.5,504.0,579.1,448.08
2016,5,7,15,30,211.0,297.0,2.2,18.0,433.0,492.92,384.91
2016,5,7,15,45,205.5,273.0,2.25,18.0,397.5,458.03,360.45
2016,5,7,16,0,200.0,249.0,2.3,18.0,362.0,422.71,334.95
2016,5,7,16,15,193.0,227.0,2.25,17.5,327.5,388.28,310.01
2016,5,7,16,30,186.0,205.0,2.2,17.0,293.0,353.75,284.5
2016,5,7,16,45,154.5,179.5,2.2,17.0,246.5,299.21,241.71
2016,5,7,17,0,123.0,154.0,2.2,17.0,200.0,246.64,199.73
2016,5,7,17,15,108.5,132.0,2.05,16.5,168.0,210.07,170.39
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,174.41,141.06
2016,5,7,17,45,78.0,87.5,1.8,15.5,106.0,138.31,110.69
2016,5,7,18,0,62.0,65.0,1.7,15.0,76.0,103.15,80.51
2016,5,7,18,15,34.0,45.0,1.55,14.5,51.0,62.69,45.77
2016,5,7,18,30,6.0,25.0,1.4,14.0,26.0,27.1,14.4
2016,5,7,18,45,3.0,12.5,1.25,13.5,13.0,13.12,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,15,87.5,13.0,0.45,9.5,19.5,12.78,0.0
2016,5,8,5,30,175.0,26.0,0.5,10.0,39.0,20.16,9.83
2016,5,8,5,45,288.5,38.0,0.6,10.5,79.5,28.92,19.85
2016,5,8,6,0,402.0,50.0,0.7,11.0,120.0,36.79,27.41
2016,5,8,6,15,474.0,59.0,0.7,11.5,169.0,41.44,31.84
2016,5,8,6,30,546.0,68.0,0.7,12.0,218.0,60.85,37.18
2016,5,8,6,45,600.0,73.5,0.75,13.0,270.5,98.27,55.44
2016,5,8,7,0,654.0,79.0,0.8,14.0,323.0,141.49,84.88
2016,5,8,7,15,689.0,84.0,0.8,14.5,375.5,186.61,120.91
2016,5,8,7,30,724.0,89.0,0.8,15.0,428.0,238.61,164.58
2016,5,8,7,45,751.0,93.0,0.85,16.0,479.5,287.47,206.33
2016,5,8,8,0,778.0,97.0,0.9,17.0,531.0,338.79,249.63
2016,5,8,8,15,797.5,100.0,1.0,17.5,579.5,388.61,291.71
2016,5,8,8,30,817.0,103.0,1.1,18.0,628.0,439.69,333.75
2016,5,8,8,45,832.5,106.0,1.2,18.5,673.0,489.9,374.04
2016,5,8,9,0,848.0,109.0,1.3,19.0,718.0,543.81,415.78
2016,5,8,9,15,859.5,111.0,1.4,19.5,757.5,591.16,451.75
2016,5,8,9,30,871.0,113.0,1.5,20.0,797.0,638.08,486.49
2016,5,8,9,45,882.0,113.5,1.6,20.5,831.0,682.65,518.76
2016,5,8,10,0,893.0,114.0,1.7,21.0,865.0,726.31,549.31
2016,5,8,10,15,899.5,115.5,1.8,21.0,892.0,766.47,576.65
2016,5,8,10,30,906.0,117.0,1.9,21.0,919.0,805.0,602.75
2016,5,8,10,45,909.5,118.0,2.05,21.5,938.5,838.86,624.85
2016,5,8,11,0,913.0,119.0,2.2,22.0,958.0,870.56,645.41
2016,5,8,11,15,915.5,119.5,2.3,22.0,970.0,898.65,664.32
2016,5,8,11,30,918.0,120.0,2.4,22.0,982.0,924.27,681.66
2016,5,8,11,45,917.5,121.5,2.55,22.5,985.5,945.58,695.32
2016,5,8,12,0,917.0,123.0,2.7,23.0,989.0,964.13,707.2
2016,5,8,12,15,916.0,122.5,2.8,22.5,985.5,977.43,718.05
2016,5,8,12,30,915.0,122.0,2.9,22.0,982.0,987.78,727.15
2016,5,8,12,45,909.5,124.0,3.0,22.0,969.5,993.35,731.84
2016,5,8,13,0,904.0,126.0,3.1,22.0,957.0,995.89,734.69
2016,5,8,13,15,899.5,125.0,3.15,22.0,938.0,993.32,733.91
2016,5,8,13,30,895.0,124.0,3.2,22.0,919.0,987.72,731.27
2016,5,8,13,45,485.0,257.0,3.3,22.0,686.5,739.52,559.87
2016,5,8,14,0,75.0,390.0,3.4,22.0,454.0,467.74,353.51
2016,5,8,14,15,74.5,375.0,3.4,21.5,436.5,452.67,344.87
2016,5,8,14,30,74.0,360.0,3.4,21.0,419.0,437.27,334.84
2016,5,8,14,45,73.5,342.5,3.45,21.0,398.5,418.87,321.97
2016,5,8,15,0,73.0,325.0,3.5,21.0,378.0,400.16,308.81
2016,5,8,15,15,72.0,305.5,3.45,20.5,355.0,378.54,293.84
2016,5,8,15,30,71.0,286.0,3.4,20.0,332.0,356.68,278.54
2016,5,8,15,45,69.5,264.0,3.4,20.0,306.5,331.4,259.97
2016,5,8,16,0,68.0,242.0,3.4,20.0,281.0,305.91,241.07
2016,5,8,16,15,66.0,219.5,3.35,19.5,254.5,279.31,221.45
2016,5,8,16,30,64.0,197.0,3.3,19.0,228.0,252.58,201.41
2016,5,8,16,45,356.5,140.5,3.25,18.5,279.5,401.98,326.88
2016,5,8,17,0,649.0,84.0,3.2,18.0,331.0,505.25,411.31
2016,5,8,17,15,601.5,77.5,3.05,17.5,279.0,443.37,361.31
2016,5,8,17,30,554.0,71.0,2.9,17.0,227.0,384.57,313.04
2016,5,8,17,45,485.0,62.0,2.8,16.5,177.5,316.2,255.57
2016,5,8,18,0,416.0,53.0,2.7,16.0,128.0,253.6,201.28
2016,5,8,18,15,311.0,40.5,2.55,15.5,86.5,179.93,137.46
2016,5,8,18,30,206.0,28.0,2.4,15.0,45.0,115.71,77.19
2016,5,8,18,45,103.0,14.0,2.25,14.5,22.5,42.53,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,15,119.5,12.5,1.2,9.5,22.0,12.29,0.0
2016,5,9,5,30,239.0,25.0,1.2,10.0,44.0,19.32,9.52
2016,5,9,5,45,351.0,36.0,1.3,10.5,86.5,26.87,18.06
2016,5,9,6,0,463.0,47.0,1.4,11.0,129.0,33.9,24.81
2016,5,9,6,15,231.5,56.5,1.3,11.5,97.5,40.27,30.77
2016,5,9,6,30,0.0,66.0,1.2,12.0,66.0,63.11,48.71
2016,5,9,6,45,0.0,81.5,1.2,12.5,81.5,77.58,60.85
2016,5,9,7,0,0.0,97.0,1.2,13.0,97.0,92.12,72.8
2016,5,9,7,15,6.5,130.5,1.2,13.5,133.5,123.71,98.39
2016,5,9,7,30,13.0,164.0,1.2,14.0,170.0,156.01,124.06
2016,5,9,7,45,17.0,184.5,1.3,15.0,193.5,177.16,140.15
2016,5,9,8,0,21.0,205.0,1.4,16.0,217.0,198.79,156.44
2016,5,9,8,15,161.0,243.0,1.45,16.5,345.5,278.71,217.04
2016,5,9,8,30,301.0,281.0,1.5,17.0,474.0,376.93,291.36
2016,5,9,8,45,586.5,191.5,1.6,18.0,602.0,447.74,345.11
2016,5,9,9,0,872.0,102.0,1.7,19.0,730.0,551.94,424.35
2016,5,9,9,15,883.0,104.0,1.75,19.5,769.5,600.01,460.38
2016,5,9,9,30,894.0,106.0,1.8,20.0,809.0,647.55,495.41
2016,5,9,9,45,905.5,105.5,1.9,21.0,843.5,692.41,527.0
2016,5,9,10,0,917.0,105.0,2.0,22.0,878.0,736.33,556.23
2016,5,9,10,15,923.0,106.0,2.1,22.0,905.0,776.46,583.49
2016,5,9,10,30,929.0,107.0,2.2,22.0,932.0,814.85,609.44
2016,5,9,10,45,934.0,107.5,2.3,22.5,952.0,850.07,631.93
2016,5,9,11,0,939.0,108.0,2.4,23.0,972.0,883.16,652.85
2016,5,9,11,15,941.5,108.5,2.45,23.0,984.0,911.83,671.63
2016,5,9,11,30,944.0,109.0,2.5,23.0,996.0,937.95,688.75
2016,5,9,11,45,946.0,108.5,2.65,23.5,1001.0,960.0,702.78
2016,5,9,12,0,948.0,108.0,2.8,24.0,1006.0,979.27,715.02
2016,5,9,12,15,947.5,108.0,2.9,24.0,1002.5,993.8,725.22
2016,5,9,12,30,947.0,108.0,3.0,24.0,999.0,1005.32,733.6
2016,5,9,12,45,943.0,109.0,3.15,24.5,987.0,1011.42,737.56
2016,5,9,13,0,939.0,110.0,3.3,25.0,975.0,1014.39,739.58
2016,5,9,13,15,935.5,109.0,3.4,24.5,956.0,1012.65,741.17
2016,5,9,13,30,932.0,108.0,3.5,24.0,937.0,1007.77,740.83
2016,5,9,13,45,927.0,106.5,3.65,24.0,911.0,997.82,736.15
2016,5,9,14,0,922.0,105.0,3.8,24.0,885.0,984.82,729.52
2016,5,9,14,15,914.5,103.5,3.85,23.5,852.5,966.54,720.16
2016,5,9,14,30,907.0,102.0,3.9,23.0,820.0,945.47,708.95
2016,5,9,14,45,896.5,100.5,4.0,23.0,780.5,919.04,692.97
2016,5,9,15,0,886.0,99.0,4.1,23.0,741.0,890.24,675.28
2016,5,9,15,15,873.0,96.5,4.1,22.5,697.0,855.98,654.48
2016,5,9,15,30,860.0,94.0,4.1,22.0,653.0,819.84,632.14
2016,5,9,15,45,842.0,91.5,4.1,21.5,604.5,782.84,608.9
2016,5,9,16,0,824.0,89.0,4.1,21.0,556.0,739.79,580.92
2016,5,9,16,15,801.0,85.5,4.05,20.5,504.5,691.04,548.07
2016,5,9,16,30,778.0,82.0,4.0,20.0,453.0,641.97,514.34
2016,5,9,16,45,746.0,78.0,3.95,19.5,399.5,586.44,473.43
2016,5,9,17,0,714.0,74.0,3.9,19.0,346.0,531.88,431.68
2016,5,9,17,15,669.0,68.5,3.75,18.0,293.0,472.06,384.86
2016,5,9,17,30,624.0,63.0,3.6,17.0,240.0,412.77,336.74
2016,5,9,17,45,556.0,55.5,3.45,16.5,189.0,343.36,278.1
2016,5,9,18,0,488.0,48.0,3.3,16.0,138.0,279.64,222.42
2016,5,9,18,15,378.5,37.5,3.1,15.0,94.0,202.88,155.82
2016,5,9,18,30,269.0,27.0,2.9,14.0,50.0,137.05,93.66
2016,5,9,18,45,134.5,13.5,2.75,13.5,25.0,51.11,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,101.0,14.0,1.05,9.0,22.0,13.76,0.0
2016,5,10,5,30,202.0,28.0,1.1,9.0,44.0,21.69,11.77
2016,5,10,5,45,315.0,40.5,1.15,9.5,87.0,30.96,21.81
2016,5,10,6,0,428.0,53.0,1.2,10.0,130.0,39.22,29.73
2016,5,10,6,15,282.0,82.0,1.2,10.5,139.5,60.0,48.68
2016,5,10,6,30,136.0,111.0,1.2,11.0,149.0,95.72,73.83
2016,5,10,6,45,154.0,131.5,1.25,11.5,183.0,122.97,93.33
2016,5,10,7,0,172.0,152.0,1.3,12.0,217.0,152.24,115.65
2016,5,10,7,15,333.5,149.5,1.3,13.0,299.0,186.59,136.7
2016,5,10,7,30,495.0,147.0,1.3,14.0,381.0,236.25,172.14
2016,5,10,7,45,639.0,126.5,1.3,15.0,463.5,285.29,209.58
2016,5,10,8,0,783.0,106.0,1.3,16.0,546.0,352.23,262.28
2016,5,10,8,15,802.5,109.5,1.25,16.5,595.0,402.71,304.52
2016,5,10,8,30,822.0,113.0,1.2,17.0,644.0,454.47,346.53
2016,5,10,8,45,837.5,115.5,1.2,18.0,689.0,504.44,385.4
2016,5,10,9,0,853.0,118.0,1.2,19.0,734.0,554.84,423.14
2016,5,10,9,15,864.0,120.5,1.15,19.5,773.5,605.65,460.16
2016,5,10,9,30,875.0,123.0,1.1,20.0,813.0,652.88,493.44
2016,5,10,9,45,878.5,128.0,1.1,21.0,845.5,696.74,522.69
2016,5,10,10,0,882.0,133.0,1.1,22.0,878.0,739.13,549.96
2016,5,10,10,15,888.0,134.5,1.05,22.5,904.5,778.54,573.59
2016,5,10,10,30,894.0,136.0,1.0,23.0,931.0,816.31,595.57
2016,5,10,10,45,899.5,136.5,1.0,23.5,951.0,850.95,615.86
2016,5,10,11,0,905.0,137.0,1.0,24.0,971.0,883.58,634.65
2016,5,10,11,15,907.5,137.5,1.0,24.5,983.0,911.5,650.29
2016,5,10,11,30,910.0,138.0,1.0,25.0,995.0,936.99,664.34
2016,5,10,11,45,910.0,138.5,1.0,25.5,998.5,957.69,675.38
2016,5,10,12,0,910.0,139.0,1.0,26.0,1002.0,975.68,684.79
2016,5,10,12,15,908.5,139.0,1.1,26.0,998.0,988.99,694.55
2016,5,10,12,30,907.0,139.0,1.2,26.0,994.0,999.39,702.66
2016,5,10,12,45,899.5,141.5,1.35,26.5,980.5,1003.58,706.48
2016,5,10,13,0,892.0,144.0,1.5,27.0,967.0,1004.77,708.49
2016,5,10,13,15,887.0,142.5,1.65,27.0,947.5,1001.36,709.04
2016,5,10,13,30,882.0,141.0,1.8,27.0,928.0,994.95,707.72
2016,5,10,13,45,873.5,140.5,2.0,27.0,900.5,983.28,703.66
2016,5,10,14,0,865.0,140.0,2.2,27.0,873.0,968.81,697.66
2016,5,10,14,15,855.5,138.0,2.3,26.5,839.5,954.8,692.2
2016,5,10,14,30,846.0,136.0,2.4,26.0,806.0,932.6,681.35
2016,5,10,14,45,834.5,132.5,2.55,26.0,766.5,904.51,665.64
2016,5,10,15,0,823.0,129.0,2.7,26.0,727.0,874.18,648.23
2016,5,10,15,15,807.5,126.0,2.8,25.5,682.5,838.92,628.09
2016,5,10,15,30,792.0,123.0,2.9,25.0,638.0,802.0,606.46
2016,5,10,15,45,772.5,118.5,3.0,25.0,590.0,758.8,578.86
2016,5,10,16,0,753.0,114.0,3.1,25.0,542.0,717.53,552.17
2016,5,10,16,15,726.5,109.0,3.15,24.5,490.5,667.13,519.19
2016,5,10,16,30,700.0,104.0,3.2,24.0,439.0,616.83,484.47
2016,5,10,16,45,668.5,97.5,3.25,23.5,387.0,561.94,444.94
2016,5,10,17,0,637.0,91.0,3.3,23.0,335.0,508.14,404.92
2016,5,10,17,15,588.0,83.5,3.15,22.0,282.5,444.63,356.24
2016,5,10,17,30,539.0,76.0,3.0,21.0,230.0,384.33,308.37
2016,5,10,17,45,474.0,66.0,2.95,20.0,181.0,317.18,253.42
2016,5,10,18,0,409.0,56.0,2.9,19.0,132.0,255.43,201.06
2016,5,10,18,15,304.0,43.5,2.75,18.0,90.0,180.6,137.41
2016,5,10,18,30,199.0,31.0,2.6,17.0,48.0,118.22,80.82
2016,5,10,18,45,99.5,15.5,2.5,16.0,24.0,43.43,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,112.0,14.5,0.8,10.5,23.5,14.25,0.0
2016,5,11,5,30,224.0,29.0,0.8,11.0,47.0,22.46,12.54
2016,5,11,5,45,334.5,40.5,0.8,11.5,90.0,30.78,21.52
2016,5,11,6,0,445.0,52.0,0.8,12.0,133.0,38.11,28.52
2016,5,11,6,15,515.0,60.5,0.7,12.5,183.5,42.26,32.47
2016,5,11,6,30,585.0,69.0,0.6,13.0,234.0,67.67,39.44
2016,5,11,6,45,634.0,75.0,0.5,14.0,287.5,107.36,60.4
2016,5,11,7,0,683.0,81.0,0.4,15.0,341.0,152.33,91.85
2016,5,11,7,15,717.0,86.0,0.45,16.0,394.5,198.85,128.93
2016,5,11,7,30,751.0,91.0,0.5,17.0,448.0,252.18,173.14
2016,5,11,7,45,772.5,96.0,0.55,18.0,499.0,301.75,215.07
2016,5,11,8,0,794.0,101.0,0.6,19.0,550.0,353.2,257.87
2016,5,11,8,15,813.0,104.5,0.7,20.0,599.0,404.02,299.43
2016,5,11,8,30,832.0,108.0,0.8,21.0,648.0,456.04,340.66
2016,5,11,8,45,842.0,113.5,0.9,22.0,691.5,506.5,379.46
2016,5,11,9,0,852.0,119.0,1.0,23.0,735.0,556.88,416.9
2016,5,11,9,15,863.0,121.5,1.05,23.5,775.0,604.83,451.93
2016,5,11,9,30,874.0,124.0,1.1,24.0,815.0,654.73,487.24
2016,5,11,9,45,887.5,123.0,1.15,24.5,849.5,699.67,518.37
2016,5,11,10,0,901.0,122.0,1.2,25.0,884.0,743.87,547.91
2016,5,11,10,15,907.0,123.5,1.15,25.0,911.0,783.87,572.69
2016,5,11,10,30,913.0,125.0,1.1,25.0,938.0,822.19,596.03
2016,5,11,10,45,915.5,126.5,1.05,25.5,957.0,855.85,614.84
2016,5,11,11,0,918.0,128.0,1.0,26.0,976.0,887.3,631.97
2016,5,11,11,15,920.0,128.5,1.0,26.0,987.5,915.03,648.62
2016,5,11,11,30,922.0,129.0,1.0,26.0,999.0,940.28,663.71
2016,5,11,11,45,925.5,127.0,1.0,26.5,1003.5,961.9,675.24
2016,5,11,12,0,929.0,125.0,1.0,27.0,1008.0,980.84,685.15
2016,5,11,12,15,928.0,125.0,1.05,27.0,1004.0,994.74,694.32
2016,5,11,12,30,927.0,125.0,1.1,27.0,1000.0,1005.68,701.86
2016,5,11,12,45,924.0,124.0,1.2,27.5,987.5,1010.7,705.43
2016,5,11,13,0,921.0,123.0,1.3,28.0,975.0,1012.63,707.23
2016,5,11,13,15,916.5,122.0,1.4,28.0,955.5,1010.02,707.74
2016,5,11,13,30,912.0,121.0,1.5,28.0,936.0,1004.34,706.44
2016,5,11,13,45,825.0,169.5,1.6,28.0,890.0,973.82,689.75
2016,5,11,14,0,738.0,218.0,1.7,28.0,844.0,940.97,671.6
2016,5,11,14,15,812.0,165.5,1.8,28.0,830.0,944.32,676.27
2016,5,11,14,30,886.0,113.0,1.9,28.0,816.0,940.32,675.96
2016,5,11,14,45,874.5,111.0,2.0,28.0,776.5,912.95,660.74
2016,5,11,15,0,863.0,109.0,2.1,28.0,737.0,883.29,644.07
2016,5,11,15,15,848.5,106.0,2.15,27.5,692.5,852.99,627.58
2016,5,11,15,30,834.0,103.0,2.2,27.0,648.0,815.74,606.16
2016,5,11,15,45,815.5,100.0,2.25,27.0,599.5,773.72,579.99
2016,5,11,16,0,797.0,97.0,2.3,27.0,551.0,730.61,552.67
2016,5,11,16,15,772.5,93.0,2.35,26.5,499.5,681.15,521.37
2016,5,11,16,30,748.0,89.0,2.4,26.0,448.0,631.52,489.18
2016,5,11,16,45,715.0,84.0,2.45,25.5,395.5,577.72,451.3
2016,5,11,17,0,682.0,79.0,2.5,25.0,343.0,522.84,411.35
2016,5,11,17,15,636.0,73.0,2.45,23.5,290.0,460.86,365.63
2016,5,11,17,30,590.0,67.0,2.4,22.0,237.0,401.81,320.14
2016,5,11,17,45,522.5,59.0,2.35,21.0,187.0,333.41,264.73
2016,5,11,18,0,455.0,51.0,2.3,20.0,137.0,270.64,211.9
2016,5,11,18,15,349.5,40.0,2.15,19.0,94.0,195.99,148.63
2016,5,11,18,30,244.0,29.0,2.0,18.0,51.0,131.79,90.79
2016,5,11,18,45,122.0,14.5,1.9,17.0,25.5,58.08,0.0
2016,5,11,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,97.0,15.0,1.1,10.5,23.0,14.74,0.0
2016,5,12,5,30,194.0,30.0,1.2,11.0,46.0,23.22,13.37
2016,5,12,5,45,289.5,44.0,1.35,11.5,87.5,33.34,23.78
2016,5,12,6,0,385.0,58.0,1.5,12.0,129.0,42.96,32.83
2016,5,12,6,15,240.5,85.5,1.5,12.5,134.5,66.84,54.39
2016,5,12,6,30,96.0,113.0,1.5,13.0,140.0,96.87,74.81
2016,5,12,6,45,111.5,134.5,1.55,14.0,172.5,122.71,93.79
2016,5,12,7,0,127.0,156.0,1.6,15.0,205.0,150.35,114.79
2016,5,12,7,15,170.5,178.0,1.55,15.5,253.5,185.36,141.2
2016,5,12,7,30,214.0,200.0,1.5,16.0,302.0,224.96,171.64
2016,5,12,7,45,483.0,157.0,1.45,17.0,421.0,270.55,201.04
2016,5,12,8,0,752.0,114.0,1.4,18.0,540.0,348.96,259.11
2016,5,12,8,15,772.0,118.0,1.35,19.0,588.5,401.96,302.11
2016,5,12,8,30,792.0,122.0,1.3,20.0,637.0,452.87,342.29
2016,5,12,8,45,808.0,125.0,1.3,21.0,681.5,502.06,380.03
2016,5,12,9,0,824.0,128.0,1.3,22.0,726.0,551.79,416.78
2016,5,12,9,15,836.0,131.0,1.3,22.5,765.5,599.51,451.65
2016,5,12,9,30,848.0,134.0,1.3,23.0,805.0,646.94,485.24
2016,5,12,9,45,853.0,138.0,1.35,24.0,837.5,690.18,514.34
2016,5,12,10,0,858.0,142.0,1.4,25.0,870.0,732.18,541.74
2016,5,12,10,15,865.0,144.0,1.5,25.5,897.0,773.04,568.21
2016,5,12,10,30,872.0,146.0,1.6,26.0,924.0,811.21,592.31
2016,5,12,10,45,876.0,147.5,1.7,26.5,943.5,844.84,613.25
2016,5,12,11,0,880.0,149.0,1.8,27.0,963.0,876.45,632.8
2016,5,12,11,15,883.0,149.5,1.9,27.5,975.0,904.14,649.73
2016,5,12,11,30,886.0,150.0,2.0,28.0,987.0,929.51,665.16
2016,5,12,11,45,888.0,149.5,2.15,28.5,991.5,950.6,678.37
2016,5,12,12,0,890.0,149.0,2.3,29.0,996.0,969.13,689.99
2016,5,12,12,15,889.5,149.0,2.35,29.0,992.5,983.12,699.21
2016,5,12,12,30,889.0,149.0,2.4,29.0,989.0,994.31,706.8
2016,5,12,12,45,895.0,143.0,2.5,29.5,980.0,1002.93,711.96
2016,5,12,13,0,901.0,137.0,2.6,30.0,971.0,1008.56,715.35
2016,5,12,13,15,897.0,136.0,2.6,30.0,952.0,1006.54,714.53
2016,5,12,13,30,893.0,135.0,2.6,30.0,933.0,1001.51,712.01
2016,5,12,13,45,889.5,131.5,2.65,30.0,907.5,991.41,706.88
2016,5,12,14,0,886.0,128.0,2.7,30.0,882.0,978.32,699.97
2016,5,12,14,15,878.0,126.5,2.75,29.5,849.0,960.23,691.32
2016,5,12,14,30,870.0,125.0,2.8,29.0,816.0,939.48,680.96
2016,5,12,14,45,860.5,121.5,2.85,29.0,777.5,912.71,665.28
2016,5,12,15,0,851.0,118.0,2.9,29.0,739.0,888.95,651.58
2016,5,12,15,15,836.5,115.0,2.95,28.5,695.0,853.84,631.44
2016,5,12,15,30,822.0,112.0,3.0,28.0,651.0,816.96,609.89
2016,5,12,15,45,803.5,108.5,3.05,28.0,602.5,774.77,583.14
2016,5,12,16,0,785.0,105.0,3.1,28.0,554.0,731.5,555.27
2016,5,12,16,15,760.0,100.5,3.15,27.0,502.5,681.52,524.23
2016,5,12,16,30,735.0,96.0,3.2,26.0,451.0,634.07,493.75
2016,5,12,16,45,700.0,91.0,3.25,25.5,397.5,577.22,453.2
2016,5,12,17,0,665.0,86.0,3.3,25.0,344.0,521.69,412.32
2016,5,12,17,15,618.0,79.5,3.25,23.5,291.5,459.21,365.88
2016,5,12,17,30,571.0,73.0,3.2,22.0,239.0,399.73,319.78
2016,5,12,17,45,498.5,64.5,3.15,21.0,188.5,329.05,262.3
2016,5,12,18,0,426.0,56.0,3.1,20.0,138.0,264.4,207.87
2016,5,12,18,15,323.5,44.0,3.0,19.0,95.0,190.91,145.47
2016,5,12,18,30,221.0,32.0,2.9,18.0,52.0,127.2,88.67
2016,5,12,18,45,110.5,16.0,2.85,17.0,26.0,57.35,0.0
2016,5,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.5,1.65,10.0,24.5,12.1,0.0
2016,5,13,5,30,199.0,31.0,1.8,10.0,49.0,23.99,14.25
2016,5,13,5,45,308.0,44.0,1.95,10.5,92.0,33.28,23.85
2016,5,13,6,0,417.0,57.0,2.1,11.0,135.0,42.42,32.5
2016,5,13,6,15,290.0,85.5,2.15,11.5,148.0,62.42,50.66
2016,5,13,6,30,163.0,114.0,2.2,12.0,161.0,100.56,76.49
2016,5,13,6,45,187.0,133.5,2.3,13.0,197.5,129.07,96.46
2016,5,13,7,0,211.0,153.0,2.4,14.0,234.0,155.52,115.99
2016,5,13,7,15,342.5,153.5,2.4,14.5,307.5,194.2,142.37
2016,5,13,7,30,474.0,154.0,2.4,15.0,381.0,240.72,176.92
2016,5,13,7,45,629.0,129.5,2.4,15.5,466.5,289.39,214.44
2016,5,13,8,0,784.0,105.0,2.4,16.0,552.0,356.76,268.33
2016,5,13,8,15,803.0,109.0,2.3,16.5,600.5,407.5,311.31
2016,5,13,8,30,822.0,113.0,2.2,17.0,649.0,459.44,354.04
2016,5,13,8,45,836.5,116.0,2.15,18.0,693.5,509.29,393.26
2016,5,13,9,0,851.0,119.0,2.1,19.0,738.0,559.48,431.28
2016,5,13,9,15,862.0,121.5,2.05,19.5,777.0,610.04,468.96
2016,5,13,9,30,873.0,124.0,2.0,20.0,816.0,657.07,502.96
