Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,893.0,119.0,1.95,21.0,852.5,702.58,534.1
2016,5,13,10,0,913.0,114.0,1.9,22.0,889.0,747.79,563.15
2016,5,13,10,15,919.0,115.0,1.95,22.5,916.0,787.64,588.55
2016,5,13,10,30,925.0,116.0,2.0,23.0,943.0,825.79,612.55
2016,5,13,10,45,929.0,117.0,2.1,23.5,962.5,860.43,634.44
2016,5,13,11,0,933.0,118.0,2.2,24.0,982.0,892.92,654.78
2016,5,13,11,15,935.5,118.5,2.35,24.0,994.0,921.34,674.13
2016,5,13,11,30,938.0,119.0,2.5,24.0,1006.0,947.26,691.9
2016,5,13,11,45,940.5,117.5,2.65,24.5,1010.0,968.64,705.4
2016,5,13,12,0,943.0,116.0,2.8,25.0,1014.0,987.28,717.16
2016,5,13,12,15,942.5,116.0,2.9,25.0,1010.5,1001.73,727.26
2016,5,13,12,30,942.0,116.0,3.0,25.0,1007.0,1013.19,735.57
2016,5,13,12,45,937.0,117.0,3.2,25.5,994.5,1018.3,739.26
2016,5,13,13,0,932.0,118.0,3.4,26.0,982.0,1020.3,741.02
2016,5,13,13,15,928.5,117.0,3.55,26.0,963.0,1018.61,741.54
2016,5,13,13,30,925.0,116.0,3.7,26.0,944.0,1013.8,740.13
2016,5,13,13,45,920.5,114.0,3.85,26.0,918.0,1003.93,735.48
2016,5,13,14,0,916.0,112.0,4.0,26.0,892.0,991.02,728.89
2016,5,13,14,15,908.5,110.5,4.1,25.5,859.0,972.89,719.99
2016,5,13,14,30,901.0,109.0,4.2,25.0,826.0,952.01,709.23
2016,5,13,14,45,892.0,106.0,4.35,24.5,787.5,925.51,694.84
2016,5,13,15,0,883.0,103.0,4.5,24.0,749.0,896.57,678.65
2016,5,13,15,15,870.0,100.5,4.55,23.5,705.0,862.47,658.36
2016,5,13,15,30,857.0,98.0,4.6,23.0,661.0,826.49,636.48
2016,5,13,15,45,840.5,94.5,4.65,22.5,612.5,789.79,613.74
2016,5,13,16,0,824.0,91.0,4.7,22.0,564.0,746.85,586.08
2016,5,13,16,15,801.0,87.5,4.65,21.0,512.5,698.11,554.22
2016,5,13,16,30,778.0,84.0,4.6,20.0,461.0,649.06,521.38
2016,5,13,16,45,749.0,79.0,4.6,19.5,408.0,594.33,481.32
2016,5,13,17,0,720.0,74.0,4.6,19.0,355.0,540.32,440.06
2016,5,13,17,15,676.5,68.5,4.45,18.0,302.0,480.83,393.35
2016,5,13,17,30,633.0,63.0,4.3,17.0,249.0,421.84,345.4
2016,5,13,17,45,572.5,55.5,4.15,16.0,198.0,355.27,289.55
2016,5,13,18,0,512.0,48.0,4.0,15.0,147.0,293.67,235.91
2016,5,13,18,15,409.0,38.5,3.8,14.0,102.5,218.63,170.32
2016,5,13,18,30,306.0,29.0,3.6,13.0,58.0,153.66,110.43
2016,5,13,18,45,153.0,14.5,3.4,12.5,29.0,69.78,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,132.5,15.0,1.8,8.5,27.0,11.5,0.0
2016,5,14,5,30,265.0,30.0,1.9,9.0,54.0,23.43,14.02
2016,5,14,5,45,372.5,40.5,2.05,9.5,98.0,30.3,21.34
2016,5,14,6,0,480.0,51.0,2.2,10.0,142.0,36.72,27.53
2016,5,14,6,15,546.0,58.5,2.25,10.5,192.0,40.1,30.76
2016,5,14,6,30,612.0,66.0,2.3,11.0,242.0,70.78,39.52
2016,5,14,6,45,660.0,70.5,2.4,12.0,295.5,110.73,61.97
2016,5,14,7,0,708.0,75.0,2.5,13.0,349.0,159.12,97.7
2016,5,14,7,15,739.0,79.5,2.6,13.5,401.5,205.77,136.63
2016,5,14,7,30,770.0,84.0,2.7,14.0,454.0,255.6,180.11
2016,5,14,7,45,795.0,87.0,2.8,15.0,505.5,305.35,223.88
2016,5,14,8,0,820.0,90.0,2.9,16.0,557.0,357.3,268.94
2016,5,14,8,15,837.0,92.5,2.9,16.5,605.5,407.64,312.37
2016,5,14,8,30,854.0,95.0,2.9,17.0,654.0,462.77,358.24
2016,5,14,8,45,869.5,96.5,2.95,17.5,698.5,512.95,399.23
2016,5,14,9,0,885.0,98.0,3.0,18.0,743.0,563.44,439.3
2016,5,14,9,15,894.5,100.0,2.95,18.5,782.0,610.98,475.7
2016,5,14,9,30,904.0,102.0,2.9,19.0,821.0,657.86,510.49
2016,5,14,9,45,900.0,110.5,2.9,20.0,851.0,700.85,540.4
2016,5,14,10,0,896.0,119.0,2.9,21.0,881.0,741.75,567.2
2016,5,14,10,15,902.0,120.5,2.9,21.0,907.5,781.43,594.02
2016,5,14,10,30,908.0,122.0,2.9,21.0,934.0,819.44,619.45
2016,5,14,10,45,719.0,249.5,2.95,21.5,901.5,816.65,614.42
2016,5,14,11,0,530.0,377.0,3.0,22.0,869.0,803.28,598.38
2016,5,14,11,15,569.0,361.0,3.1,22.0,895.0,839.88,625.19
2016,5,14,11,30,608.0,345.0,3.2,22.0,921.0,876.59,651.57
2016,5,14,11,45,640.0,317.0,3.3,22.5,925.5,893.88,663.77
2016,5,14,12,0,672.0,289.0,3.4,23.0,930.0,911.71,676.41
2016,5,14,12,15,800.0,204.5,3.5,23.0,965.0,959.6,710.31
2016,5,14,12,30,928.0,120.0,3.6,23.0,1000.0,1004.89,740.84
2016,5,14,12,45,925.0,120.0,3.75,23.5,988.5,1010.83,744.27
2016,5,14,13,0,922.0,120.0,3.9,24.0,977.0,1013.71,746.07
2016,5,14,13,15,919.0,119.5,3.95,23.5,958.5,1013.01,747.9
2016,5,14,13,30,916.0,119.0,4.0,23.0,940.0,1009.25,747.84
2016,5,14,13,45,909.0,118.5,4.1,23.0,914.0,998.62,742.18
2016,5,14,14,0,902.0,118.0,4.2,23.0,888.0,985.07,734.68
2016,5,14,14,15,894.5,116.0,4.25,22.5,855.5,966.64,725.06
2016,5,14,14,30,887.0,114.0,4.3,22.0,823.0,945.49,713.61
2016,5,14,14,45,874.5,113.5,4.4,22.0,783.5,918.85,697.24
2016,5,14,15,0,862.0,113.0,4.5,22.0,744.0,890.0,679.46
2016,5,14,15,15,848.0,110.0,4.55,21.5,700.0,860.31,662.04
2016,5,14,15,30,834.0,107.0,4.6,21.0,656.0,823.54,639.35
2016,5,14,15,45,814.0,104.5,4.7,21.0,607.5,780.92,611.16
2016,5,14,16,0,794.0,102.0,4.8,21.0,559.0,737.3,581.81
2016,5,14,16,15,769.5,98.0,4.8,20.5,508.0,687.94,548.32
2016,5,14,16,30,745.0,94.0,4.8,20.0,457.0,638.42,513.98
2016,5,14,16,45,713.0,89.0,4.8,19.5,404.0,585.6,474.62
2016,5,14,17,0,681.0,84.0,4.8,19.0,351.0,531.37,433.05
2016,5,14,17,15,635.0,77.5,4.6,18.0,298.0,468.71,383.75
2016,5,14,17,30,589.0,71.0,4.4,17.0,245.0,408.96,335.14
2016,5,14,17,45,525.0,63.0,4.2,16.5,195.0,341.99,278.47
2016,5,14,18,0,461.0,55.0,4.0,16.0,145.0,280.24,224.61
2016,5,14,18,15,358.0,44.0,3.65,15.5,101.0,205.63,159.66
2016,5,14,18,30,255.0,33.0,3.3,15.0,57.0,140.46,100.91
2016,5,14,18,45,127.5,16.5,2.95,14.5,28.5,63.93,3.41
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,103.5,17.0,2.4,10.0,26.5,13.27,0.0
2016,5,15,5,30,207.0,34.0,2.5,10.0,53.0,26.36,16.54
2016,5,15,5,45,317.0,46.5,2.7,10.5,96.5,35.16,25.57
2016,5,15,6,0,427.0,59.0,2.9,11.0,140.0,43.96,33.9
2016,5,15,6,15,496.5,67.5,2.95,11.0,190.5,47.8,37.63
2016,5,15,6,30,566.0,76.0,3.0,11.0,241.0,78.88,47.05
2016,5,15,6,45,350.0,117.5,3.05,11.5,226.0,123.52,85.53
2016,5,15,7,0,134.0,159.0,3.1,12.0,211.0,154.97,119.9
2016,5,15,7,15,433.5,129.5,3.1,12.5,332.5,188.71,135.6
2016,5,15,7,30,733.0,100.0,3.1,13.0,454.0,258.81,185.03
2016,5,15,7,45,760.5,103.0,3.1,14.0,506.0,311.06,230.5
2016,5,15,8,0,788.0,106.0,3.1,15.0,558.0,362.12,274.58
2016,5,15,8,15,807.0,109.5,3.1,15.5,606.5,412.56,317.95
2016,5,15,8,30,826.0,113.0,3.1,16.0,655.0,464.2,361.16
2016,5,15,8,45,843.5,114.5,3.15,16.5,700.0,514.29,402.13
2016,5,15,9,0,861.0,116.0,3.2,17.0,745.0,564.98,442.42
2016,5,15,9,15,871.5,118.0,3.25,17.5,784.0,615.21,481.14
2016,5,15,9,30,882.0,120.0,3.3,18.0,823.0,661.79,516.23
2016,5,15,9,45,908.5,111.0,3.35,19.0,860.5,708.26,549.72
2016,5,15,10,0,935.0,102.0,3.4,20.0,898.0,754.84,580.92
2016,5,15,10,15,940.0,103.0,3.45,20.5,925.0,794.62,607.08
2016,5,15,10,30,945.0,104.0,3.5,21.0,952.0,832.56,631.72
2016,5,15,10,45,947.0,106.0,3.55,21.5,970.5,867.03,653.73
2016,5,15,11,0,949.0,108.0,3.6,22.0,989.0,899.18,674.01
2016,5,15,11,15,951.0,108.5,3.7,22.0,1001.0,927.46,693.18
2016,5,15,11,30,953.0,109.0,3.8,22.0,1013.0,953.17,710.65
2016,5,15,11,45,953.5,109.5,3.9,22.5,1017.0,974.85,724.07
2016,5,15,12,0,954.0,110.0,4.0,23.0,1021.0,993.71,735.64
2016,5,15,12,15,953.0,109.5,4.15,23.0,1017.0,1007.26,745.5
2016,5,15,12,30,952.0,109.0,4.3,23.0,1013.0,1017.78,753.48
2016,5,15,12,45,952.5,106.5,4.45,23.0,1002.0,1024.64,759.14
2016,5,15,13,0,953.0,104.0,4.6,23.0,991.0,1028.34,763.19
2016,5,15,13,15,949.5,103.5,4.7,23.0,971.5,1027.04,763.73
2016,5,15,13,30,946.0,103.0,4.8,23.0,952.0,1022.58,762.29
2016,5,15,13,45,940.0,102.0,4.9,23.0,925.5,1012.07,756.88
2016,5,15,14,0,934.0,101.0,5.0,23.0,899.0,998.53,749.5
2016,5,15,14,15,927.0,99.5,5.05,22.5,866.5,980.57,740.26
2016,5,15,14,30,920.0,98.0,5.1,22.0,834.0,959.78,729.07
2016,5,15,14,45,909.0,97.0,5.2,22.0,794.5,933.23,712.75
2016,5,15,15,0,898.0,96.0,5.3,22.0,755.0,904.3,694.68
2016,5,15,15,15,885.5,93.5,5.25,21.5,711.5,870.23,673.3
2016,5,15,15,30,873.0,91.0,5.2,21.0,668.0,834.22,650.35
2016,5,15,15,45,858.0,88.0,5.2,21.0,620.0,793.9,623.06
2016,5,15,16,0,843.0,85.0,5.2,21.0,572.0,752.22,594.52
2016,5,15,16,15,821.0,82.0,5.15,20.0,520.5,708.81,566.34
2016,5,15,16,30,799.0,79.0,5.1,19.0,469.0,660.32,533.65
2016,5,15,16,45,767.5,75.5,5.05,18.5,415.5,604.84,492.93
2016,5,15,17,0,736.0,72.0,5.0,18.0,362.0,550.25,450.75
2016,5,15,17,15,694.5,67.0,4.8,17.0,309.0,489.39,402.68
2016,5,15,17,30,653.0,62.0,4.6,16.0,256.0,433.4,356.78
2016,5,15,17,45,585.5,56.0,4.45,15.5,204.0,364.16,297.96
2016,5,15,18,0,518.0,50.0,4.3,15.0,152.0,300.46,242.06
2016,5,15,18,15,417.0,40.5,4.0,14.5,107.0,225.53,176.15
2016,5,15,18,30,316.0,31.0,3.7,14.0,62.0,160.35,116.57
2016,5,15,18,45,158.0,15.5,3.45,13.5,31.0,73.86,12.55
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,15,123.0,16.0,2.65,9.0,27.5,12.42,0.0
2016,5,16,5,30,246.0,32.0,2.6,9.0,55.0,24.65,15.3
2016,5,16,5,45,339.0,44.5,2.6,9.5,98.0,33.79,24.49
2016,5,16,6,0,432.0,57.0,2.6,10.0,141.0,41.9,32.21
2016,5,16,6,15,500.0,65.5,2.5,10.5,191.0,45.86,35.97
2016,5,16,6,30,568.0,74.0,2.4,11.0,241.0,78.53,46.14
2016,5,16,6,45,610.5,82.0,2.35,12.0,293.0,118.79,70.38
2016,5,16,7,0,653.0,90.0,2.3,13.0,345.0,163.63,103.83
2016,5,16,7,15,687.0,95.5,2.25,13.5,397.5,209.16,141.63
2016,5,16,7,30,721.0,101.0,2.2,14.0,450.0,258.18,183.87
2016,5,16,7,45,748.0,104.5,2.15,15.0,501.5,306.73,225.93
2016,5,16,8,0,775.0,108.0,2.1,16.0,553.0,360.86,271.75
2016,5,16,8,15,794.0,111.5,2.15,16.5,601.0,410.64,314.01
2016,5,16,8,30,813.0,115.0,2.2,17.0,649.0,461.63,356.15
2016,5,16,8,45,831.0,116.5,2.3,18.0,694.0,511.33,395.59
2016,5,16,9,0,849.0,118.0,2.4,19.0,739.0,561.69,434.3
2016,5,16,9,15,859.5,120.0,2.45,19.5,777.5,611.31,471.87
2016,5,16,9,30,870.0,122.0,2.5,20.0,816.0,657.35,505.91
2016,5,16,9,45,892.0,116.0,2.65,21.0,852.5,703.07,538.62
2016,5,16,10,0,914.0,110.0,2.8,22.0,889.0,748.64,569.26
2016,5,16,10,15,919.5,111.0,2.9,22.5,915.5,788.01,595.03
2016,5,16,10,30,925.0,112.0,3.0,23.0,942.0,825.65,619.41
2016,5,16,10,45,929.0,112.5,3.1,24.0,961.0,859.69,639.9
2016,5,16,11,0,933.0,113.0,3.2,25.0,980.0,891.58,658.73
2016,5,16,11,15,935.0,113.5,3.3,25.0,992.0,919.44,677.36
2016,5,16,11,30,937.0,114.0,3.4,25.0,1004.0,944.78,694.36
2016,5,16,11,45,938.0,114.0,3.55,25.5,1008.0,966.12,707.7
2016,5,16,12,0,939.0,114.0,3.7,26.0,1012.0,984.69,719.28
2016,5,16,12,15,938.0,114.0,3.8,26.0,1008.0,998.54,728.92
2016,5,16,12,30,937.0,114.0,3.9,26.0,1004.0,1009.43,736.76
2016,5,16,12,45,931.5,115.5,4.05,26.0,991.5,1014.47,741.22
2016,5,16,13,0,926.0,117.0,4.2,26.0,979.0,1016.43,743.79
2016,5,16,13,15,922.0,116.0,4.3,26.0,960.0,1014.23,743.44
2016,5,16,13,30,918.0,115.0,4.4,26.0,941.0,1008.96,741.2
2016,5,16,13,45,914.0,112.5,4.55,26.0,915.0,999.08,736.23
2016,5,16,14,0,910.0,110.0,4.7,26.0,889.0,986.19,729.87
2016,5,16,14,15,902.5,108.5,4.75,25.5,856.5,968.15,720.73
2016,5,16,14,30,895.0,107.0,4.8,25.0,824.0,947.37,709.74
2016,5,16,14,45,888.5,103.0,4.85,25.0,786.0,922.19,694.3
2016,5,16,15,0,882.0,99.0,4.9,25.0,748.0,894.47,677.06
2016,5,16,15,15,869.0,96.5,4.9,24.5,704.5,860.39,656.32
2016,5,16,15,30,856.0,94.0,4.9,24.0,661.0,824.45,634.07
2016,5,16,15,45,838.5,91.5,4.9,24.0,613.0,783.24,606.52
2016,5,16,16,0,821.0,89.0,4.9,24.0,565.0,745.6,581.32
2016,5,16,16,15,799.0,85.5,4.8,23.5,514.0,697.73,548.95
2016,5,16,16,30,777.0,82.0,4.7,23.0,463.0,649.49,515.78
2016,5,16,16,45,743.5,78.5,4.6,22.5,410.0,593.52,475.13
2016,5,16,17,0,710.0,75.0,4.5,22.0,357.0,538.65,433.43
2016,5,16,17,15,667.5,70.0,4.25,21.0,304.5,480.67,388.4
2016,5,16,17,30,625.0,65.0,4.0,20.0,252.0,423.1,342.33
2016,5,16,17,45,561.5,58.0,3.75,19.5,201.0,355.8,286.28
2016,5,16,18,0,498.0,51.0,3.5,19.0,150.0,293.7,232.84
2016,5,16,18,15,399.5,41.0,3.2,18.0,106.0,219.96,169.6
2016,5,16,18,30,301.0,31.0,2.9,17.0,62.0,155.76,112.43
2016,5,16,18,45,150.5,15.5,2.65,16.0,31.0,72.33,18.08
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,149.0,15.0,1.05,10.5,29.5,11.24,0.0
2016,5,17,5,30,298.0,30.0,1.2,11.0,59.0,23.01,13.9
2016,5,17,5,45,403.5,39.5,1.4,12.0,104.0,28.98,20.04
2016,5,17,6,0,509.0,49.0,1.6,13.0,149.0,34.57,25.31
2016,5,17,6,15,574.0,56.0,1.65,13.5,200.0,37.66,28.22
2016,5,17,6,30,639.0,63.0,1.7,14.0,251.0,73.83,39.05
2016,5,17,6,45,685.5,67.5,1.75,15.0,305.0,118.44,65.95
2016,5,17,7,0,732.0,72.0,1.8,16.0,359.0,164.51,99.88
2016,5,17,7,15,763.0,76.0,2.0,17.0,413.0,211.97,139.11
2016,5,17,7,30,794.0,80.0,2.2,18.0,467.0,262.6,182.48
2016,5,17,7,45,820.0,82.5,2.45,19.5,519.5,313.39,226.07
2016,5,17,8,0,846.0,85.0,2.7,21.0,572.0,370.61,273.96
2016,5,17,8,15,863.5,88.0,2.75,21.5,621.5,422.64,317.75
2016,5,17,8,30,881.0,91.0,2.8,22.0,671.0,475.58,361.09
2016,5,17,8,45,896.0,92.5,2.9,23.0,716.5,526.67,401.19
2016,5,17,9,0,911.0,94.0,3.0,24.0,762.0,577.98,440.15
2016,5,17,9,15,921.5,95.5,2.95,24.5,802.0,626.66,476.38
2016,5,17,9,30,932.0,97.0,2.9,25.0,842.0,674.73,511.05
2016,5,17,9,45,939.0,99.5,2.9,25.5,875.5,720.53,543.28
2016,5,17,10,0,946.0,102.0,2.9,26.0,909.0,765.02,572.11
2016,5,17,10,15,951.5,103.0,2.85,26.5,936.0,805.49,597.27
2016,5,17,10,30,957.0,104.0,2.8,27.0,963.0,844.15,620.84
2016,5,17,10,45,961.5,104.5,2.75,27.5,983.0,879.54,641.9
2016,5,17,11,0,966.0,105.0,2.7,28.0,1003.0,912.72,661.24
2016,5,17,11,15,968.0,105.5,2.65,28.0,1015.0,941.37,678.78
2016,5,17,11,30,970.0,106.0,2.6,28.0,1027.0,967.42,694.58
2016,5,17,11,45,971.0,105.5,2.6,28.0,1031.5,988.86,707.88
2016,5,17,12,0,972.0,105.0,2.6,28.0,1036.0,1007.44,719.42
2016,5,17,12,15,971.0,105.0,2.65,28.0,1032.0,1021.68,728.79
2016,5,17,12,30,970.0,105.0,2.7,28.0,1028.0,1032.84,736.35
2016,5,17,12,45,968.0,104.5,2.75,28.5,1016.0,1039.41,739.67
2016,5,17,13,0,966.0,104.0,2.8,29.0,1004.0,1042.79,741.13
2016,5,17,13,15,962.0,103.0,2.85,29.0,984.5,1040.51,740.65
2016,5,17,13,30,958.0,102.0,2.9,29.0,965.0,1035.03,738.31
2016,5,17,13,45,951.5,101.0,3.0,29.0,938.0,1023.99,733.0
2016,5,17,14,0,945.0,100.0,3.1,29.0,911.0,1009.89,725.83
2016,5,17,14,15,937.5,98.5,3.15,29.0,877.5,991.34,715.45
2016,5,17,14,30,930.0,97.0,3.2,29.0,844.0,969.97,703.28
2016,5,17,14,45,918.5,96.0,3.3,29.0,804.0,942.8,687.68
2016,5,17,15,0,907.0,95.0,3.4,29.0,764.0,913.26,670.43
2016,5,17,15,15,894.0,92.5,3.4,28.5,719.5,878.56,650.29
2016,5,17,15,30,881.0,90.0,3.4,28.0,675.0,841.94,628.63
2016,5,17,15,45,863.5,87.5,3.45,28.0,626.0,799.96,602.03
2016,5,17,16,0,846.0,85.0,3.5,28.0,577.0,756.77,574.25
2016,5,17,16,15,823.5,82.0,3.45,27.5,525.0,712.91,546.26
2016,5,17,16,30,801.0,79.0,3.4,27.0,473.0,664.01,514.08
2016,5,17,16,45,771.0,75.0,3.35,26.5,419.5,608.86,475.98
2016,5,17,17,0,741.0,71.0,3.3,26.0,366.0,554.49,436.2
2016,5,17,17,15,699.5,66.0,3.0,25.0,312.5,493.37,390.14
2016,5,17,17,30,658.0,61.0,2.7,24.0,259.0,436.97,346.01
2016,5,17,17,45,596.5,54.5,2.4,23.0,208.0,369.69,291.8
2016,5,17,18,0,535.0,48.0,2.1,22.0,157.0,307.41,239.71
2016,5,17,18,15,438.5,39.0,1.9,21.0,111.5,233.72,177.63
2016,5,17,18,30,342.0,30.0,1.7,20.0,66.0,169.35,121.14
2016,5,17,18,45,171.0,15.0,1.55,19.0,33.0,78.41,24.97
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,145.0,15.5,1.3,14.5,30.0,11.62,0.0
2016,5,18,5,30,290.0,31.0,1.4,15.0,60.0,23.85,14.4
2016,5,18,5,45,390.5,41.5,1.55,16.0,104.5,30.69,21.18
2016,5,18,6,0,491.0,52.0,1.7,17.0,149.0,37.09,27.08
2016,5,18,6,15,555.5,59.0,1.7,17.5,199.5,40.03,29.82
2016,5,18,6,30,620.0,66.0,1.7,18.0,250.0,76.75,40.86
2016,5,18,6,45,664.5,71.5,1.75,19.0,303.5,117.81,65.05
2016,5,18,7,0,709.0,77.0,1.8,20.0,357.0,163.62,98.61
2016,5,18,7,15,740.5,81.5,1.85,21.0,410.0,213.79,139.33
2016,5,18,7,30,772.0,86.0,1.9,22.0,463.0,263.84,181.27
2016,5,18,7,45,794.5,90.5,2.0,23.0,514.5,314.23,223.97
2016,5,18,8,0,817.0,95.0,2.1,24.0,566.0,366.56,267.53
2016,5,18,8,15,834.5,98.0,2.15,24.5,614.5,417.3,309.45
2016,5,18,8,30,852.0,101.0,2.2,25.0,663.0,469.06,351.0
2016,5,18,8,45,864.5,104.0,2.25,26.0,707.0,522.65,391.84
2016,5,18,9,0,877.0,107.0,2.3,27.0,751.0,572.54,428.69
2016,5,18,9,15,887.5,109.0,2.4,27.5,790.5,620.2,463.88
2016,5,18,9,30,898.0,111.0,2.5,28.0,830.0,667.31,497.76
2016,5,18,9,45,908.0,111.5,2.6,28.5,863.5,711.94,529.13
2016,5,18,10,0,918.0,112.0,2.7,29.0,897.0,755.53,557.89
2016,5,18,10,15,924.0,113.0,2.8,29.0,924.0,795.37,584.33
2016,5,18,10,30,930.0,114.0,2.9,29.0,951.0,833.49,609.5
2016,5,18,10,45,933.0,115.5,3.05,29.5,970.0,867.77,631.07
2016,5,18,11,0,936.0,117.0,3.2,30.0,989.0,899.83,651.08
2016,5,18,11,15,938.5,117.5,3.25,30.0,1001.0,928.18,669.3
2016,5,18,11,30,941.0,118.0,3.3,30.0,1013.0,954.03,685.92
2016,5,18,11,45,940.5,119.0,3.4,30.5,1016.5,975.04,698.38
2016,5,18,12,0,940.0,120.0,3.5,31.0,1020.0,993.25,709.1
2016,5,18,12,15,939.0,119.5,3.6,31.0,1016.0,1006.66,718.27
2016,5,18,12,30,938.0,119.0,3.7,31.0,1012.0,1017.1,725.67
2016,5,18,12,45,933.5,119.5,3.8,31.0,1000.0,1022.15,729.76
2016,5,18,13,0,929.0,120.0,3.9,31.0,988.0,1024.11,732.03
2016,5,18,13,15,925.0,119.5,3.95,30.5,969.0,1022.47,733.27
2016,5,18,13,30,921.0,119.0,4.0,30.0,950.0,1017.75,732.68
2016,5,18,13,45,913.5,118.5,4.1,30.0,923.0,1006.64,726.89
2016,5,18,14,0,906.0,118.0,4.2,30.0,896.0,992.62,719.31
2016,5,18,14,15,898.0,116.0,4.25,29.5,863.0,973.72,709.74
2016,5,18,14,30,890.0,114.0,4.3,29.0,830.0,952.12,698.4
2016,5,18,14,45,879.0,112.0,4.35,29.0,790.5,925.22,682.1
2016,5,18,15,0,868.0,110.0,4.4,29.0,751.0,896.02,664.22
2016,5,18,15,15,854.0,107.5,4.4,28.5,707.0,861.56,643.74
2016,5,18,15,30,840.0,105.0,4.4,28.0,663.0,830.43,625.37
2016,5,18,15,45,824.0,101.0,4.45,28.0,615.5,789.22,598.7
2016,5,18,16,0,808.0,97.0,4.5,28.0,568.0,746.75,570.85
2016,5,18,16,15,785.0,93.0,4.4,27.5,517.0,698.05,538.77
2016,5,18,16,30,762.0,89.0,4.3,27.0,466.0,649.07,505.9
2016,5,18,16,45,734.5,83.5,4.2,26.5,414.0,595.38,467.79
2016,5,18,17,0,707.0,78.0,4.1,26.0,362.0,544.66,430.24
2016,5,18,17,15,664.5,72.5,3.65,25.0,309.0,483.98,384.02
2016,5,18,17,30,622.0,67.0,3.2,24.0,256.0,425.86,338.28
2016,5,18,17,45,562.5,59.5,2.8,23.0,205.5,359.93,284.92
2016,5,18,18,0,503.0,52.0,2.4,22.0,155.0,298.79,233.66
2016,5,18,18,15,407.5,42.5,2.1,21.0,110.5,226.24,172.48
2016,5,18,18,30,312.0,33.0,1.8,20.0,66.0,162.81,117.15
2016,5,18,18,45,156.0,16.5,1.55,19.0,33.0,76.59,28.76
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,144.5,16.5,3.1,11.0,31.0,12.46,0.0
2016,5,19,5,30,289.0,33.0,3.1,11.0,62.0,25.67,16.29
2016,5,19,5,45,391.0,43.5,3.1,11.5,107.0,32.44,23.15
2016,5,19,6,0,493.0,54.0,3.1,12.0,152.0,38.76,29.17
2016,5,19,6,15,263.0,82.5,3.2,12.5,136.5,64.89,52.71
2016,5,19,6,30,33.0,111.0,3.3,13.0,121.0,99.12,78.03
2016,5,19,6,45,40.5,132.0,3.45,14.0,147.0,120.74,95.0
2016,5,19,7,0,48.0,153.0,3.6,15.0,173.0,143.31,112.68
2016,5,19,7,15,415.5,120.0,3.8,15.5,322.0,180.76,128.72
2016,5,19,7,30,783.0,87.0,4.0,16.0,471.0,268.83,190.51
2016,5,19,7,45,808.0,90.5,4.25,16.5,523.5,319.62,235.51
2016,5,19,8,0,833.0,94.0,4.5,17.0,576.0,372.6,282.07
2016,5,19,8,15,850.5,97.0,4.4,17.5,624.5,424.09,326.37
2016,5,19,8,30,868.0,100.0,4.3,18.0,673.0,480.34,373.01
2016,5,19,8,45,881.0,102.5,4.25,18.5,717.5,530.7,413.99
2016,5,19,9,0,894.0,105.0,4.2,19.0,762.0,581.13,453.84
2016,5,19,9,15,903.0,107.0,4.2,19.0,800.5,628.62,491.4
2016,5,19,9,30,912.0,109.0,4.2,19.0,839.0,675.4,527.56
2016,5,19,9,45,910.0,115.5,4.2,19.5,869.5,717.98,558.61
2016,5,19,10,0,908.0,122.0,4.2,20.0,900.0,758.62,586.54
2016,5,19,10,15,913.5,123.5,4.3,20.0,926.5,798.2,614.2
2016,5,19,10,30,919.0,125.0,4.4,20.0,953.0,836.06,640.59
2016,5,19,10,45,925.0,124.5,4.55,20.5,972.5,870.6,663.74
2016,5,19,11,0,931.0,124.0,4.7,21.0,992.0,903.1,685.39
2016,5,19,11,15,934.5,124.5,4.75,21.0,1005.0,932.21,705.3
2016,5,19,11,30,938.0,125.0,4.8,21.0,1018.0,958.89,723.57
2016,5,19,11,45,944.0,122.5,4.9,21.5,1025.0,982.44,738.66
2016,5,19,12,0,950.0,120.0,5.0,22.0,1032.0,1003.38,752.01
2016,5,19,12,15,951.0,120.0,5.1,21.5,1030.0,1019.3,765.04
2016,5,19,12,30,952.0,120.0,5.2,21.0,1028.0,1032.29,776.27
2016,5,19,12,45,951.5,120.0,5.3,21.0,1018.0,1040.81,783.07
2016,5,19,13,0,951.0,120.0,5.4,21.0,1008.0,1046.24,787.92
2016,5,19,13,15,948.5,119.0,5.45,20.5,990.0,1045.58,789.94
2016,5,19,13,30,946.0,118.0,5.5,20.0,972.0,1041.76,789.95
2016,5,19,13,45,943.5,116.0,5.6,20.0,947.5,1033.78,786.04
2016,5,19,14,0,941.0,114.0,5.7,20.0,923.0,1022.69,780.09
2016,5,19,14,15,934.0,112.0,5.7,19.5,890.0,1004.31,769.96
2016,5,19,14,30,927.0,110.0,5.7,19.0,857.0,983.09,757.89
2016,5,19,14,45,922.0,105.5,5.75,18.5,819.0,958.27,743.58
2016,5,19,15,0,917.0,101.0,5.8,18.0,781.0,930.73,727.25
2016,5,19,15,15,904.5,99.0,5.85,17.5,736.0,896.89,706.21
2016,5,19,15,30,892.0,97.0,5.9,17.0,691.0,861.07,683.5
2016,5,19,15,45,741.0,129.0,6.0,16.5,598.0,757.07,609.45
2016,5,19,16,0,590.0,161.0,6.1,16.0,505.0,652.12,530.97
2016,5,19,16,15,623.5,134.5,5.85,15.5,469.5,628.47,515.36
2016,5,19,16,30,657.0,108.0,5.6,15.0,434.0,600.18,495.38
2016,5,19,16,45,703.5,93.0,5.4,14.5,406.5,589.13,488.21
2016,5,19,17,0,750.0,78.0,5.2,14.0,379.0,570.33,474.16
2016,5,19,17,15,706.5,72.5,5.25,13.5,324.5,509.51,425.15
2016,5,19,17,30,663.0,67.0,5.3,13.0,270.0,448.96,374.88
2016,5,19,17,45,586.0,62.0,5.4,12.5,216.0,375.38,312.11
2016,5,19,18,0,509.0,57.0,5.5,12.0,162.0,307.99,252.74
2016,5,19,18,15,408.5,47.0,5.35,11.5,116.0,232.31,185.44
2016,5,19,18,30,308.0,37.0,5.2,11.0,70.0,166.02,125.1
2016,5,19,18,45,154.0,18.5,5.05,10.5,35.0,79.22,35.24
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.5,18.5,4.45,8.0,21.5,16.69,1.7
2016,5,20,5,30,61.0,37.0,4.5,8.0,43.0,32.17,22.19
2016,5,20,5,45,100.0,57.0,4.55,8.5,74.5,48.32,37.66
2016,5,20,6,0,139.0,77.0,4.6,9.0,106.0,64.07,52.36
2016,5,20,6,15,162.5,99.0,4.6,9.0,141.5,81.38,68.33
2016,5,20,6,30,186.0,121.0,4.6,9.0,177.0,110.45,84.13
2016,5,20,6,45,216.5,138.0,4.6,9.5,215.0,134.66,100.97
2016,5,20,7,0,247.0,155.0,4.6,10.0,253.0,166.38,125.59
2016,5,20,7,15,362.0,156.5,4.55,10.5,322.5,201.12,150.42
2016,5,20,7,30,477.0,158.0,4.5,11.0,392.0,251.51,189.98
2016,5,20,7,45,412.5,195.5,4.5,11.5,413.5,289.55,225.18
2016,5,20,8,0,348.0,233.0,4.5,12.0,435.0,325.38,257.01
2016,5,20,8,15,215.0,265.0,4.5,12.5,393.5,323.04,257.41
2016,5,20,8,30,82.0,297.0,4.5,13.0,352.0,307.57,245.37
2016,5,20,8,45,232.0,304.5,4.5,13.5,472.5,386.26,307.61
2016,5,20,9,0,382.0,312.0,4.5,14.0,593.0,487.45,386.82
2016,5,20,9,15,420.5,312.0,4.5,14.0,636.5,526.24,417.45
2016,5,20,9,30,459.0,312.0,4.5,14.0,680.0,571.15,452.65
2016,5,20,9,45,702.5,207.5,4.55,14.5,797.5,660.28,524.53
2016,5,20,10,0,946.0,103.0,4.6,15.0,915.0,769.13,607.89
2016,5,20,10,15,704.0,241.0,4.65,15.0,855.5,749.61,589.55
2016,5,20,10,30,462.0,379.0,4.7,15.0,796.0,715.71,558.31
2016,5,20,10,45,476.0,389.0,4.8,15.5,826.5,754.66,586.43
2016,5,20,11,0,490.0,399.0,4.9,16.0,857.0,793.49,613.78
2016,5,20,11,15,729.5,253.0,4.95,16.0,944.0,879.59,683.77
2016,5,20,11,30,969.0,107.0,5.0,16.0,1031.0,970.16,747.59
2016,5,20,11,45,624.0,293.0,5.05,16.0,889.0,860.2,666.94
2016,5,20,12,0,279.0,479.0,5.1,16.0,747.0,733.4,564.3
2016,5,20,12,15,290.5,466.5,5.1,16.0,744.5,740.38,570.67
2016,5,20,12,30,302.0,454.0,5.1,16.0,742.0,746.42,575.77
2016,5,20,12,45,624.0,286.5,5.1,16.0,873.5,900.19,698.14
2016,5,20,13,0,946.0,119.0,5.1,16.0,1005.0,1041.18,798.48
2016,5,20,13,15,942.5,118.0,5.1,16.0,985.5,1039.54,796.93
2016,5,20,13,30,939.0,117.0,5.1,16.0,966.0,1034.78,794.32
2016,5,20,13,45,940.5,111.5,5.15,16.0,941.5,1027.04,790.21
2016,5,20,14,0,942.0,106.0,5.2,16.0,917.0,1016.08,783.96
2016,5,20,14,15,935.0,104.0,5.15,15.5,884.0,997.63,773.27
2016,5,20,14,30,928.0,102.0,5.1,15.0,851.0,976.33,760.66
2016,5,20,14,45,924.0,97.5,5.1,15.0,813.0,952.34,745.08
2016,5,20,15,0,920.0,93.0,5.1,15.0,775.0,925.59,727.54
2016,5,20,15,15,908.0,91.0,5.05,14.5,731.0,892.06,706.09
2016,5,20,15,30,896.0,89.0,5.0,14.0,687.0,856.51,683.04
2016,5,20,15,45,883.0,85.0,4.95,14.0,639.0,816.09,654.89
2016,5,20,16,0,870.0,81.0,4.9,14.0,591.0,774.11,625.36
2016,5,20,16,15,849.0,78.0,4.8,13.5,539.5,726.0,591.76
2016,5,20,16,30,828.0,75.0,4.7,13.0,488.0,681.77,560.63
2016,5,20,16,45,798.0,72.0,4.6,13.0,434.0,626.74,519.28
2016,5,20,17,0,768.0,69.0,4.5,13.0,380.0,572.45,475.9
2016,5,20,17,15,728.5,64.5,4.3,12.5,326.0,511.89,426.89
2016,5,20,17,30,689.0,60.0,4.1,12.0,272.0,453.48,378.12
2016,5,20,17,45,619.0,55.5,3.95,11.5,219.0,384.96,319.55
2016,5,20,18,0,549.0,51.0,3.8,11.0,166.0,319.95,262.26
2016,5,20,18,15,452.5,42.5,3.55,10.5,119.5,245.68,196.23
2016,5,20,18,30,356.0,34.0,3.3,10.0,73.0,180.5,136.61
2016,5,20,18,45,178.0,17.0,3.1,9.5,36.5,85.31,41.74
2016,5,20,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,154.0,16.5,1.4,8.0,32.5,12.31,0.45
2016,5,21,5,30,308.0,33.0,1.6,8.0,65.0,25.43,16.48
2016,5,21,5,45,413.0,42.0,1.8,8.5,110.5,30.82,22.08
2016,5,21,6,0,518.0,51.0,2.0,9.0,156.0,35.89,26.98
2016,5,21,6,15,265.0,78.0,2.0,9.5,132.5,57.44,46.65
2016,5,21,6,30,12.0,105.0,2.0,10.0,109.0,97.22,77.91
2016,5,21,6,45,17.5,125.0,2.0,10.5,132.0,117.06,94.02
2016,5,21,7,0,23.0,145.0,2.0,11.0,155.0,137.58,110.49
2016,5,21,7,15,61.0,177.0,2.0,11.5,207.0,170.67,135.89
2016,5,21,7,30,99.0,209.0,2.0,12.0,259.0,211.96,168.03
2016,5,21,7,45,179.5,229.5,2.05,12.5,330.5,256.51,201.81
2016,5,21,8,0,260.0,250.0,2.1,13.0,402.0,308.97,242.46
2016,5,21,8,15,561.0,173.0,2.15,13.5,535.0,374.2,292.03
2016,5,21,8,30,862.0,96.0,2.2,14.0,668.0,476.42,372.19
2016,5,21,8,45,561.0,219.0,2.3,14.5,601.0,472.2,370.15
2016,5,21,9,0,260.0,342.0,2.4,15.0,534.0,447.62,349.6
2016,5,21,9,15,169.5,358.5,2.5,15.0,486.5,427.18,333.58
2016,5,21,9,30,79.0,375.0,2.6,15.0,439.0,398.18,310.11
2016,5,21,9,45,289.5,356.5,2.75,15.5,603.0,521.98,407.13
2016,5,21,10,0,500.0,338.0,2.9,16.0,767.0,666.48,516.02
2016,5,21,10,15,418.0,381.5,3.0,16.0,747.5,666.16,513.29
2016,5,21,10,30,336.0,425.0,3.1,16.0,728.0,661.64,508.07
2016,5,21,10,45,276.5,449.5,3.25,16.5,702.5,650.16,497.66
2016,5,21,11,0,217.0,474.0,3.4,17.0,677.0,635.78,484.95
2016,5,21,11,15,273.5,465.5,3.45,17.0,724.5,685.8,522.73
2016,5,21,11,30,330.0,457.0,3.5,17.0,772.0,738.75,561.89
2016,5,21,11,45,242.5,476.0,3.6,17.5,708.0,686.8,521.35
2016,5,21,12,0,155.0,495.0,3.7,18.0,644.0,631.61,478.6
2016,5,21,12,15,161.5,486.5,3.75,18.0,642.0,635.31,482.12
2016,5,21,12,30,168.0,478.0,3.8,18.0,640.0,638.42,484.96
2016,5,21,12,45,164.0,478.5,3.9,18.0,635.0,639.8,486.25
2016,5,21,13,0,160.0,479.0,4.0,18.0,630.0,640.53,487.14
2016,5,21,13,15,108.0,446.5,4.05,17.5,547.5,553.74,423.99
2016,5,21,13,30,56.0,414.0,4.1,17.0,465.0,471.81,363.18
2016,5,21,13,45,45.5,385.5,4.15,17.0,426.5,433.81,335.21
2016,5,21,14,0,35.0,357.0,4.2,17.0,388.0,395.46,306.57
2016,5,21,14,15,35.5,343.5,4.2,16.5,374.0,383.05,298.35
2016,5,21,14,30,36.0,330.0,4.2,16.0,360.0,370.42,289.82
2016,5,21,14,45,452.0,221.5,4.25,16.0,558.5,661.1,525.24
2016,5,21,15,0,868.0,113.0,4.3,16.0,757.0,902.02,704.03
2016,5,21,15,15,854.0,110.0,4.2,15.5,713.5,872.35,683.44
2016,5,21,15,30,840.0,107.0,4.1,15.0,670.0,835.56,659.58
2016,5,21,15,45,822.0,104.0,4.1,15.0,622.0,793.93,631.21
2016,5,21,16,0,804.0,101.0,4.1,15.0,574.0,751.15,601.71
2016,5,21,16,15,781.0,97.0,4.0,14.5,523.0,702.64,568.21
2016,5,21,16,30,758.0,93.0,3.9,14.0,472.0,653.84,533.92
2016,5,21,16,45,727.0,88.5,3.85,14.0,419.0,601.55,494.2
2016,5,21,17,0,696.0,84.0,3.8,14.0,366.0,547.92,452.03
2016,5,21,17,15,653.0,78.0,3.65,13.5,313.5,486.73,403.26
2016,5,21,17,30,610.0,72.0,3.5,13.0,261.0,428.14,355.07
2016,5,21,17,45,548.0,64.5,3.35,12.5,210.5,361.28,298.55
2016,5,21,18,0,486.0,57.0,3.2,12.0,160.0,299.39,244.49
2016,5,21,18,15,392.0,47.0,2.95,11.5,115.0,227.15,180.91
2016,5,21,18,30,298.0,37.0,2.7,11.0,70.0,163.71,123.81
2016,5,21,18,45,149.0,18.5,2.5,11.0,35.0,76.74,39.5
2016,5,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,150.0,17.5,1.8,8.0,33.5,13.16,1.45
2016,5,22,5,30,300.0,35.0,1.8,8.0,67.0,27.27,18.13
2016,5,22,5,45,396.0,45.5,1.85,8.5,112.0,33.96,24.91
2016,5,22,6,0,492.0,56.0,1.9,9.0,157.0,40.21,30.91
2016,5,22,6,15,555.0,63.5,1.85,9.5,208.0,47.53,37.68
2016,5,22,6,30,618.0,71.0,1.8,10.0,259.0,85.6,48.15
2016,5,22,6,45,661.0,77.0,1.75,10.5,312.0,126.93,74.61
2016,5,22,7,0,704.0,83.0,1.7,11.0,365.0,172.87,110.14
2016,5,22,7,15,735.0,88.0,1.65,11.5,418.0,219.98,150.15
2016,5,22,7,30,766.0,93.0,1.6,12.0,471.0,273.48,196.6
2016,5,22,7,45,792.0,95.5,1.55,13.0,523.0,322.78,239.46
2016,5,22,8,0,818.0,98.0,1.5,14.0,575.0,374.38,283.37
2016,5,22,8,15,835.0,101.5,1.5,14.5,623.0,425.31,326.38
2016,5,22,8,30,852.0,105.0,1.5,15.0,671.0,477.21,368.87
2016,5,22,8,45,866.5,107.0,1.5,15.5,715.5,530.72,411.15
2016,5,22,9,0,881.0,109.0,1.5,16.0,760.0,580.78,449.61
2016,5,22,9,15,891.0,111.0,1.55,16.5,798.5,628.2,485.29
2016,5,22,9,30,901.0,113.0,1.6,17.0,837.0,675.01,519.55
2016,5,22,9,45,917.5,109.5,1.65,17.5,872.5,720.38,552.08
2016,5,22,10,0,934.0,106.0,1.7,18.0,908.0,765.16,581.74
2016,5,22,10,15,939.0,107.0,1.8,18.0,934.5,804.67,608.67
2016,5,22,10,30,944.0,108.0,1.9,18.0,961.0,842.38,634.28
2016,5,22,10,45,949.5,107.5,2.05,18.5,980.5,877.12,657.04
2016,5,22,11,0,955.0,107.0,2.2,19.0,1000.0,909.74,678.27
2016,5,22,11,15,957.0,107.5,2.35,19.0,1011.5,938.0,697.85
2016,5,22,11,30,959.0,108.0,2.5,19.0,1023.0,963.7,715.79
2016,5,22,11,45,497.5,252.5,2.65,19.5,727.5,706.63,536.82
2016,5,22,12,0,36.0,397.0,2.8,20.0,432.0,422.29,318.25
2016,5,22,12,15,34.5,397.0,2.9,20.0,430.5,423.3,320.39
2016,5,22,12,30,33.0,397.0,3.0,20.0,429.0,424.14,321.18
2016,5,22,12,45,489.5,253.5,3.2,20.5,713.5,738.47,564.11
2016,5,22,13,0,946.0,110.0,3.4,21.0,998.0,1033.56,766.46
2016,5,22,13,15,942.0,109.5,3.55,20.5,978.5,1031.88,765.89
2016,5,22,13,30,938.0,109.0,3.7,20.0,959.0,1027.08,765.95
2016,5,22,13,45,931.5,108.0,3.85,20.0,932.5,1016.28,760.6
2016,5,22,14,0,925.0,107.0,4.0,20.0,906.0,1002.51,753.3
2016,5,22,14,15,917.0,105.5,4.1,19.5,872.5,983.89,743.86
2016,5,22,14,30,909.0,104.0,4.2,19.0,839.0,962.53,732.52
2016,5,22,14,45,899.0,102.0,4.35,19.0,800.5,936.19,716.56
2016,5,22,15,0,889.0,100.0,4.5,19.0,762.0,907.47,699.22
2016,5,22,15,15,747.0,146.5,4.5,18.5,680.5,823.39,642.41
2016,5,22,15,30,605.0,193.0,4.5,18.0,599.0,735.56,580.52
2016,5,22,15,45,610.0,173.5,4.55,18.0,558.0,702.04,558.14
2016,5,22,16,0,615.0,154.0,4.6,18.0,517.0,666.25,533.35
2016,5,22,16,15,700.0,118.0,4.55,17.5,496.5,669.5,539.48
2016,5,22,16,30,785.0,82.0,4.5,17.0,476.0,661.52,536.05
2016,5,22,16,45,538.0,118.0,4.5,16.5,374.5,509.21,416.97
2016,5,22,17,0,291.0,154.0,4.5,16.0,273.0,361.34,296.86
2016,5,22,17,15,467.5,109.5,4.4,15.0,269.0,411.16,340.75
2016,5,22,17,30,644.0,65.0,4.3,14.0,265.0,439.3,364.62
2016,5,22,17,45,583.0,58.5,4.2,13.5,214.5,372.57,307.76
2016,5,22,18,0,522.0,52.0,4.1,13.0,164.0,310.72,253.59
2016,5,22,18,15,432.5,43.0,3.85,12.5,119.0,239.7,190.76
2016,5,22,18,30,343.0,34.0,3.6,12.0,74.0,177.12,134.03
2016,5,22,18,45,203.5,21.5,3.35,11.5,42.0,100.15,55.69
2016,5,22,19,0,64.0,9.0,3.1,11.0,10.0,25.46,0.0
2016,5,22,19,15,32.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,14.26,2.57
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,28.42,19.17
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,36.21,26.93
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,42.82,33.26
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,51.64,41.39
