Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,88.67,51.74
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,127.85,76.77
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,172.24,111.04
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,218.11,150.17
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,267.18,193.22
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,318.98,238.39
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,369.88,282.18
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,419.21,324.46
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,469.54,366.36
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,518.99,406.39
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,572.01,447.79
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,618.47,484.52
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,664.37,520.08
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,708.53,552.86
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,752.12,582.94
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,791.19,609.92
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,828.54,635.54
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,862.56,658.1
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,894.35,679.02
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,921.91,697.64
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,947.0,714.6
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,967.3,727.32
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,984.83,738.22
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,998.99,748.01
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,1010.28,755.98
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,1008.45,755.63
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,1003.51,753.38
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,1001.18,752.68
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,995.96,750.13
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,988.57,746.23
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,978.17,740.38
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,959.51,728.7
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,943.97,719.28
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,893.5,686.04
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,847.08,655.42
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,815.29,635.68
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,781.53,614.19
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,756.61,597.86
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,725.0,576.46
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,618.02,497.21
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,514.46,416.38
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,453.19,369.02
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,386.35,316.21
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,339.47,278.91
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,294.24,241.91
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,247.76,202.91
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,203.12,164.38
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,153.8,121.41
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,108.3,81.08
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,57.48,31.66
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,7.86,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,13.03,2.24
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,27.05,17.94
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,33.75,24.63
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,40.0,30.59
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,49.31,32.89
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,86.9,48.82
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,127.17,74.8
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,172.33,109.88
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,188.4,138.4
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,183.89,146.74
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,209.45,166.87
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,235.77,187.33
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,267.6,211.89
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,300.64,237.1
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,351.16,275.82
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,410.53,320.9
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,488.99,381.68
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,580.87,451.76
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,626.26,484.26
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,672.09,516.73
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,745.69,574.97
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,831.63,637.36
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,865.36,660.24
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,897.03,682.05
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,925.25,701.16
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,951.08,718.65
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,972.02,732.86
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,990.33,745.38
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,1004.06,754.9
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,1014.91,762.61
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,1021.76,766.31
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,1025.57,768.1
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,948.19,717.47
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,859.75,652.79
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,848.55,645.99
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,835.67,637.5
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,819.27,629.11
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,800.18,618.81
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,864.6,670.28
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,905.5,700.11
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,871.71,678.73
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,836.07,656.36
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,800.7,632.74
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,759.04,604.27
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,711.27,571.8
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,663.12,538.45
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,609.43,498.79
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,556.33,457.47
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,499.27,412.18
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,442.4,365.65
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,378.2,311.11
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,318.29,258.53
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,247.39,196.24
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,184.76,139.91
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,95.75,57.16
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,12.78,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,12.53,2.27
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,25.99,17.06
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,31.82,22.92
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,37.27,28.14
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,47.08,30.14
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,85.01,46.13
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,126.43,73.27
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,175.56,111.93
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,221.83,151.6
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,271.15,195.08
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,320.73,238.76
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,372.28,283.32
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,422.71,326.6
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,477.86,372.29
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,526.86,411.49
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,575.95,449.52
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,623.15,485.87
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,669.75,520.86
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,714.23,553.87
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,758.07,583.72
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,797.32,610.97
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,834.79,636.85
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,869.07,659.15
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,901.17,679.81
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,929.15,698.64
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,954.61,715.78
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,975.58,728.79
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,993.77,739.98
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,1008.16,749.84
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,1019.58,757.84
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,1021.52,760.0
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,1020.37,760.53
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,1019.29,760.33
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,1015.2,758.23
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,1005.53,753.38
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,992.88,746.6
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,975.11,737.44
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,954.66,726.43
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,929.94,711.01
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,902.73,693.83
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,869.5,673.31
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,834.4,651.26
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,799.81,628.37
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,758.83,600.53
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,711.45,568.25
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,663.65,535.1
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,610.84,496.98
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,558.58,457.03
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,501.4,412.41
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,444.43,366.45
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,380.18,312.33
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,320.3,260.16
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,249.46,197.92
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,186.8,141.65
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,109.82,67.7
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,31.72,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,14.6,3.9
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,29.12,19.82
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,36.38,27.02
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,42.52,32.89
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,53.77,35.7
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,91.14,52.41
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,130.93,78.35
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,175.47,112.78
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,221.37,151.73
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,273.75,197.05
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,322.23,239.07
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,373.02,282.24
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,422.88,324.41
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,473.78,366.26
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,523.16,405.06
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,576.07,445.08
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,622.46,480.27
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,668.29,514.18
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,711.21,545.17
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,752.84,573.52
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,791.99,598.91
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,829.52,622.93
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,862.87,643.88
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,894.08,663.26
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,921.64,680.09
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,946.82,695.3
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,967.26,707.75
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,985.04,718.52
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,999.12,727.98
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,1010.38,735.73
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,1016.77,740.83
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,1020.18,744.13
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,1018.68,743.99
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,1014.18,742.04
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,1004.32,737.05
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,991.61,730.27
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,973.61,719.73
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,952.95,707.47
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,926.55,691.36
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,897.91,673.7
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,869.81,657.62
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,834.52,636.33
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,793.39,609.46
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,751.15,581.48
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,703.54,550.11
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,655.62,517.9
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,604.02,481.02
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,550.85,441.5
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,490.65,395.85
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,432.92,350.53
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,366.85,296.3
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,305.47,244.25
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,234.04,183.38
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,170.91,128.41
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,99.07,61.75
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,25.38,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,8.85,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,18.7,6.92
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,29.91,20.46
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,37.73,28.12
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,44.28,34.34
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,55.83,36.71
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,92.89,53.17
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,133.13,79.25
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,178.41,113.92
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,224.28,152.18
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,276.61,196.48
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,325.77,238.18
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,377.18,280.74
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,426.9,321.41
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,477.67,361.45
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,527.05,398.52
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,579.79,436.39
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,626.64,469.57
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,672.95,501.25
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,716.84,529.79
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,759.74,555.5
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,798.53,579.9
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,835.62,603.02
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,869.94,622.97
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,902.24,641.43
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,929.79,659.35
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,954.9,675.81
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,976.02,689.11
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,994.47,700.78
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,1008.3,710.41
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,1019.23,718.39
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,1025.73,724.29
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,1029.2,728.39
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,1027.65,729.43
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,1023.05,728.62
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,1012.53,724.1
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,999.08,717.74
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,981.33,709.64
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,960.89,699.74
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,934.2,684.29
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,905.24,667.26
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,872.24,648.35
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,842.49,631.45
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,801.63,605.64
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,759.57,578.65
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,711.63,547.75
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,663.33,515.95
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,610.28,479.48
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,560.2,443.04
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,500.29,398.28
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,442.73,353.74
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,377.69,301.07
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,317.13,250.32
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,246.7,190.9
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,184.3,136.97
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,111.01,69.95
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,33.5,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,8.85,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,17.5,6.27
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,27.68,18.31
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,33.43,23.94
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,38.81,28.94
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,51.43,31.54
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,89.64,48.31
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,130.73,74.86
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,176.18,109.44
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,225.89,150.15
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,275.26,191.29
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,324.41,232.27
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,375.39,273.67
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,425.71,314.13
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,477.02,354.03
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,529.81,393.17
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,579.0,428.49
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,625.68,462.22
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,671.78,494.72
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,715.53,524.82
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,758.09,552.22
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,796.75,577.52
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,833.73,601.63
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,867.34,622.26
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,898.8,641.4
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,872.71,623.95
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,834.44,593.02
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,849.3,603.92
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,863.16,613.67
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,940.95,670.68
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,1012.19,716.04
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,991.8,704.65
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,960.32,684.61
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,935.75,669.18
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,909.1,652.1
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,956.92,690.3
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,986.49,710.93
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,968.31,701.93
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,947.54,691.56
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,925.86,679.44
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,896.5,662.08
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,862.12,641.99
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,826.03,620.48
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,783.26,594.17
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,739.63,566.76
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,694.64,537.51
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,646.89,505.57
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,591.14,465.55
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,536.75,425.45
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,476.45,380.08
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,418.73,335.21
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,352.35,281.94
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,290.95,231.03
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,220.56,171.77
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,160.19,119.92
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,94.74,60.7
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,22.85,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,5.9,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,8.85,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,19.06,7.58
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,30.66,20.89
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,38.08,28.09
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,45.02,34.58
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,58.43,37.87
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,95.04,54.91
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,134.05,80.29
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,177.84,113.62
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,223.11,151.18
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,271.62,192.28
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,319.42,232.57
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,372.44,275.93
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,421.78,316.2
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,472.3,356.21
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,520.6,392.9
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,569.23,428.58
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,614.99,461.98
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,662.55,495.66
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,706.3,526.0
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,749.34,554.28
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,787.64,579.0
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,824.33,602.48
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,857.61,623.55
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,888.85,643.2
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,916.12,661.1
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,941.06,677.55
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,961.28,690.06
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,978.89,700.94
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,992.87,710.17
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,1004.09,717.76
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,1008.62,722.02
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,1010.25,724.56
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,1008.41,724.59
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,1003.66,722.87
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,994.06,718.12
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,981.66,711.63
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,963.62,702.61
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,943.02,691.92
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,922.8,680.1
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,894.68,662.96
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,861.86,643.61
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,827.28,622.88
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,786.36,596.28
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,744.37,568.66
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,699.39,539.44
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,651.59,507.63
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,598.16,469.61
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,545.66,431.18
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,486.07,386.71
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,428.9,342.59
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,364.32,290.54
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,304.17,240.46
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,233.83,181.46
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,170.91,127.67
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,104.01,67.71
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,29.77,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,6.88,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,9.83,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,18.63,7.52
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,29.49,19.95
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,35.61,25.97
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,41.34,31.35
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,55.49,34.38
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,93.63,51.83
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,134.2,78.1
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,179.55,112.48
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,229.33,153.28
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,278.68,194.5
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,327.57,235.42
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,378.55,277.15
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,429.17,317.54
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,480.83,357.35
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,533.62,395.76
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,582.95,430.31
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,629.88,464.11
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,676.23,496.66
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,720.22,526.24
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,763.13,552.91
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,802.52,578.51
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,840.24,602.93
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,874.14,624.03
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,905.89,643.66
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,933.53,661.47
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,958.72,677.8
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,979.53,690.03
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,997.63,700.62
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,1011.99,710.38
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,1023.47,718.47
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,1028.64,721.73
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,1030.78,723.22
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,1029.36,725.11
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,1024.9,725.21
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,1014.54,720.57
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,1001.27,714.14
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,983.73,706.07
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,963.5,696.25
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,937.42,681.14
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,909.04,664.46
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,875.8,645.45
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,845.93,628.53
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,805.29,602.93
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,763.44,576.2
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,715.71,546.74
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,667.61,516.28
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,614.39,479.68
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,564.38,443.39
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,504.93,399.27
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,447.76,355.38
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,383.24,304.19
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,323.04,254.63
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,252.15,195.14
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,189.12,141.05
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,116.35,76.56
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,38.21,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,17.18,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,10.81,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,17.83,6.95
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,26.54,17.1
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,31.45,21.87
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,36.06,26.09
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,50.6,28.62
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,89.62,45.76
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,135.23,75.51
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,181.62,110.0
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,228.66,147.93
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,278.64,189.03
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,328.24,230.02
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,379.57,271.55
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,434.26,314.56
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,485.72,354.04
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,535.09,390.13
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,584.46,424.93
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,631.69,458.42
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,678.28,490.62
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,722.54,519.9
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,765.76,546.11
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,805.75,572.19
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,844.02,597.08
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,878.28,618.58
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,910.37,638.62
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,938.38,656.89
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,963.88,673.65
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,985.41,686.59
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,1004.2,697.86
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,1018.73,707.58
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,1030.33,715.61
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,1036.52,720.86
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,1039.64,724.33
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,1038.16,724.66
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,1033.59,723.19
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,1024.03,718.7
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,1011.48,712.44
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,994.09,704.28
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,973.95,694.39
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,948.4,679.59
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,920.48,663.23
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,887.49,644.53
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,852.57,624.36
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,812.21,599.03
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,775.43,575.92
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,728.5,546.41
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,681.04,516.02
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,627.84,480.74
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,575.26,443.43
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,518.18,401.79
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,461.08,358.76
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,395.99,308.16
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,335.25,259.15
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,263.59,200.7
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,199.76,147.11
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,125.37,82.38
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,52.75,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,19.65,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,10.81,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,18.26,7.37
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,27.44,17.82
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,32.76,22.94
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,37.74,27.5
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,53.23,30.49
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,92.79,48.45
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,135.48,76.38
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,185.65,114.84
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,233.02,153.86
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,283.37,196.14
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,333.41,238.26
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,385.22,280.9
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,436.29,322.4
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,491.99,365.94
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,541.68,403.21
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,591.37,439.13
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,639.2,473.43
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,686.42,506.29
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,731.02,535.37
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,774.44,561.03
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,814.97,585.81
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,853.81,609.21
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,887.97,629.37
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,919.87,647.98
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,948.41,666.14
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,974.49,682.8
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,995.29,694.79
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,1013.28,705.1
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,1027.9,714.85
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,1039.61,722.93
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,1041.72,725.6
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,1040.76,726.51
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,1039.06,728.19
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,1034.36,728.08
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,987.52,700.19
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,930.71,664.75
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,958.72,686.81
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,975.68,700.38
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,938.3,677.42
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,899.19,653.49
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,874.92,640.11
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,848.38,625.04
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,805.97,599.24
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,762.52,572.41
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,716.94,544.16
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,668.17,512.93
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,614.02,474.98
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,560.68,436.6
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,500.01,391.88
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,441.8,347.59
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,376.64,295.88
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,315.74,246.04
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,243.2,186.85
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,180.89,134.66
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,103.08,68.95
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,19.74,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
