Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,12.78,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,21.49,9.9
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,32.22,22.04
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,39.73,29.23
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,45.74,34.81
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,61.7,38.33
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,100.2,56.54
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,141.54,83.52
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,187.71,118.46
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,234.84,156.84
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,285.2,198.43
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,338.1,241.29
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,389.72,282.02
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,440.74,322.03
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,492.85,361.49
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,542.94,398.22
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,596.42,435.9
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,643.99,469.69
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,691.02,502.28
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,735.72,531.49
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,779.38,557.97
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,818.78,582.04
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,856.46,604.83
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,890.68,625.26
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,922.74,644.23
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,931.17,649.31
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,934.41,651.49
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,954.0,663.6
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,969.17,672.81
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,1007.72,697.38
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,1040.07,717.91
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,1049.67,724.7
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,1056.17,729.92
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,1054.82,730.47
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,1050.34,729.25
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,1041.25,725.29
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,1029.1,719.53
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,1011.11,710.85
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,990.3,700.45
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,965.27,686.32
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,937.68,670.52
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,904.83,652.26
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,870.0,632.53
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,830.06,607.89
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,788.64,582.02
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,745.7,555.9
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,697.38,525.51
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,645.09,491.6
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,593.09,455.54
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,533.28,412.38
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,475.33,369.08
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,413.38,321.05
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,353.12,272.56
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,282.21,214.82
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,218.8,161.45
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,142.77,95.59
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,70.3,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,26.33,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,11.8,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,18.2,7.42
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,26.42,16.71
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,30.91,21.01
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,35.13,24.82
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,51.98,27.92
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,95.9,48.72
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,139.22,76.44
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,186.6,111.79
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,234.42,150.15
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,285.0,191.36
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,335.65,232.55
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,392.02,276.88
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,442.99,316.2
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,494.69,354.61
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,544.63,389.55
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,594.46,422.83
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,642.32,453.06
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,689.47,481.4
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,734.54,507.76
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,778.69,531.71
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,818.35,554.72
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,856.16,577.39
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,889.68,597.72
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,920.78,616.69
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,949.22,634.45
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,975.11,650.78
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,995.24,664.76
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,1012.48,677.12
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,1026.71,686.08
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,1037.99,693.44
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,1041.08,695.58
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,1041.09,696.06
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,1039.32,697.73
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,1034.51,697.72
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,1023.86,693.64
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,1010.35,687.9
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,991.95,680.62
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,970.86,671.63
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,944.53,657.89
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,915.94,642.61
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,887.24,627.93
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,851.28,608.36
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,811.06,584.88
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,769.57,560.12
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,721.52,531.26
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,673.11,501.47
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,620.28,467.3
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,570.66,433.24
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,510.83,390.5
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,453.22,347.97
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,388.69,298.82
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,328.42,251.17
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,259.23,195.72
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,197.43,144.69
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,126.07,84.22
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,56.2,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,20.82,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,22.21,10.23
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,36.39,24.83
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,52.42,39.11
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,68.03,52.75
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,88.89,64.71
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,117.12,83.5
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,146.36,104.38
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,177.62,127.76
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,205.86,140.26
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,269.84,184.0
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,313.04,222.89
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,350.66,255.44
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,372.21,274.88
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,382.25,283.54
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,437.94,324.32
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,498.04,367.93
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,530.05,389.29
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,554.24,404.65
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,490.39,357.37
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,414.12,300.39
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,412.91,299.63
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,410.91,297.94
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,497.04,358.73
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,585.86,419.53
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,705.37,502.71
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,832.53,587.93
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,860.28,603.45
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,887.33,619.12
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,954.38,668.42
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,1014.61,705.55
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,1025.98,711.23
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,1034.33,715.57
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,1033.0,715.15
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,1028.63,713.06
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,1019.78,708.35
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,1007.99,701.96
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,990.9,691.97
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,971.09,680.4
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,945.44,665.62
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,917.46,649.39
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,884.47,631.2
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,849.6,611.6
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,814.07,591.62
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,772.29,567.08
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,725.03,538.31
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,677.29,508.56
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,623.24,473.37
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,572.44,437.98
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,513.81,396.04
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,457.26,354.16
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,392.13,304.13
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,331.45,255.76
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,262.67,200.06
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,201.04,148.63
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,129.81,87.85
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,60.16,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,22.43,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,10.81,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,18.13,7.69
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,27.29,17.77
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,32.62,22.93
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,37.62,27.55
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,54.75,30.96
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,93.92,49.19
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,135.86,76.73
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,185.25,114.49
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,232.47,153.21
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,282.58,194.98
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,332.0,236.2
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,383.3,278.03
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,437.91,321.58
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,489.32,361.55
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,538.9,398.42
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,588.54,434.04
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,635.33,467.44
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,681.49,499.47
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,726.11,529.55
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,769.89,556.7
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,810.1,581.15
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,848.58,604.23
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,881.59,622.79
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,912.25,639.71
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,940.73,658.28
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,966.75,675.35
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,987.08,687.98
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,1004.59,698.88
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,1018.71,708.34
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,1029.92,716.12
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,1033.91,720.37
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,1034.87,722.83
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,1033.66,724.77
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,1029.44,724.93
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,1019.35,719.99
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,1006.38,713.34
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,989.11,705.13
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,969.17,695.22
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,944.16,680.59
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,916.76,664.39
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,883.69,645.43
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,854.04,628.61
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,814.74,603.79
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,774.0,577.78
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,727.43,548.33
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,680.39,518.02
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,628.11,483.23
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,576.18,446.45
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,520.35,405.81
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,464.2,363.58
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,401.01,314.46
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,341.65,266.51
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,272.21,209.11
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,209.91,156.22
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,138.37,94.71
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,70.15,0.08
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,25.95,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,11.8,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,18.59,8.17
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,27.27,17.91
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,32.15,22.71
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,36.74,27.0
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,54.25,30.61
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,93.56,49.15
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,138.45,79.39
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,184.2,114.57
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,231.12,153.43
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,280.91,195.3
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,330.46,236.51
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,381.87,278.08
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,436.63,322.11
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,488.15,362.57
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,537.64,399.64
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,587.23,435.5
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,634.16,468.29
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,680.46,499.57
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,724.45,528.1
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,767.14,553.44
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,806.21,577.13
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,843.53,599.45
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,877.66,620.4
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,909.67,639.91
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,860.92,608.2
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,798.39,560.98
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,835.68,585.6
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,872.66,609.06
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,953.53,668.82
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,1028.04,715.51
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,1032.97,718.98
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,1034.86,721.27
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,1033.11,722.52
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,1028.32,722.0
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,1018.58,717.39
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,1005.92,711.02
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,988.46,702.77
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,968.31,692.8
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,942.72,678.2
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,914.8,662.01
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,881.94,643.24
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,847.21,623.04
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,812.74,601.78
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,771.89,575.9
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,726.12,548.13
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,679.84,519.35
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,627.1,484.3
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,574.87,447.16
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,519.34,406.8
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,463.71,364.93
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,400.47,315.66
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,341.16,267.6
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,272.23,210.39
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,210.43,157.67
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,139.08,96.22
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,70.4,5.32
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,26.42,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,11.8,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,19.05,8.62
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,28.19,18.8
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,33.48,23.99
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,38.43,28.63
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,55.5,32.14
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,93.51,50.23
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,134.08,77.13
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,182.26,114.31
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,228.56,152.66
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,277.8,194.06
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,326.4,235.02
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,376.93,276.66
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,426.7,316.67
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,481.15,358.7
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,530.31,395.8
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,579.56,431.78
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,626.3,466.07
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,672.48,499.15
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,716.87,529.54
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,760.59,557.0
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,799.86,581.64
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,837.44,604.96
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,871.23,625.96
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,902.8,645.43
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,931.06,663.68
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,956.89,680.42
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,977.87,693.07
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,996.16,704.06
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,1010.71,713.84
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,1022.38,721.93
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,1028.27,726.49
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,1031.14,729.29
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,1030.39,729.6
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,1026.61,728.12
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,1016.94,723.02
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,1004.36,716.19
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,987.45,708.09
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,967.82,698.27
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,942.45,683.26
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,914.79,666.74
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,882.5,648.13
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,848.31,628.08
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,813.46,607.34
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,772.3,581.93
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,725.82,553.3
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,678.86,523.67
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,626.14,488.08
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,576.49,452.3
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,518.7,409.91
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,462.91,367.56
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,398.54,316.28
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,338.33,266.68
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,269.05,209.04
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,206.92,155.99
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,134.54,93.94
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,65.59,8.85
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,24.26,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,12.78,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,20.52,9.77
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,30.13,20.55
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,34.85,25.29
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,39.31,29.52
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,56.94,33.15
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,95.91,51.93
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,137.43,79.8
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,186.64,118.33
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,233.45,158.07
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,283.21,201.2
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,321.31,237.34
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,353.99,267.17
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,401.25,305.89
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,448.79,343.74
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,498.61,381.86
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,551.0,420.94
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,574.67,437.01
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,588.94,445.32
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,628.7,473.2
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,667.85,499.99
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,750.57,562.69
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,847.44,629.03
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,835.76,618.26
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,812.36,595.07
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,887.85,653.47
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,967.14,705.88
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,988.33,718.2
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,1006.8,729.19
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,970.43,705.87
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,922.79,669.16
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,982.53,715.91
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,1030.96,748.13
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,1029.03,747.29
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,1024.15,745.0
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,1014.91,740.17
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,1002.83,733.98
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,985.09,725.17
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,970.58,718.54
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,944.98,702.97
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,917.13,685.87
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,883.44,665.39
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,847.99,643.53
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,799.01,612.14
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,748.86,579.43
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,620.95,486.59
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,490.65,386.59
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,446.15,354.11
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,403.07,321.69
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,358.35,287.98
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,314.28,253.77
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,267.5,215.76
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,222.44,178.17
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,173.18,136.53
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,127.43,97.2
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,71.74,49.69
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,20.32,0.39
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,12.78,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,20.51,9.89
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,30.12,20.72
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,34.84,25.49
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,39.3,29.75
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,56.89,33.44
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,95.44,52.23
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,136.43,79.86
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,185.29,118.35
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,231.72,158.15
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,280.99,201.26
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,330.08,243.88
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,381.42,287.51
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,435.53,332.75
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,486.33,374.22
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,535.96,412.79
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,585.94,450.22
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,632.78,484.94
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,678.95,518.08
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,722.76,547.4
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,765.37,573.59
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,805.16,598.51
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,843.21,621.93
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,877.17,642.77
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,908.98,662.04
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,936.73,678.57
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,961.97,693.43
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,983.68,706.45
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,1002.67,717.76
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,1016.94,727.57
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,1028.28,735.66
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,1034.7,740.09
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,1038.06,742.64
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,1003.07,723.19
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,965.38,701.01
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,901.6,657.84
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,838.32,614.22
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,863.57,637.06
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,886.04,657.51
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,856.37,639.95
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,824.84,621.18
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,718.29,545.45
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,611.89,468.16
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,599.63,463.17
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,592.69,461.3
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,554.41,434.82
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,515.21,407.27
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,437.67,348.77
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,373.2,298.98
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,332.1,267.84
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,291.72,236.3
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,250.42,202.66
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,210.07,168.85
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,167.24,132.35
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,126.64,97.0
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,82.1,57.84
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,37.18,6.84
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,14.15,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,10.81,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,22.14,11.09
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,34.43,24.39
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,48.55,37.54
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,62.16,50.01
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,83.47,61.84
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,114.22,82.34
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,146.92,107.06
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,181.01,134.4
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,215.39,162.71
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,250.92,192.13
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,299.65,226.11
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,384.78,291.62
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,434.69,333.86
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,485.36,375.6
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,534.81,414.48
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,584.28,452.03
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,630.87,486.95
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,676.8,520.34
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,721.36,551.47
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,765.13,579.68
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,804.63,604.46
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,842.36,627.67
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,875.89,648.11
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,907.1,666.82
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,935.27,685.15
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,960.97,701.87
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,937.01,685.22
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,901.95,655.34
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,940.97,686.37
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,981.96,717.91
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,948.51,693.24
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,911.93,666.7
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,878.39,644.72
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,843.0,621.26
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,742.26,550.3
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,640.15,476.75
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,646.03,484.32
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,658.78,496.07
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,585.21,443.29
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,521.32,396.79
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,424.58,325.93
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,338.58,261.21
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,425.49,332.4
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,505.74,397.02
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,447.27,353.7
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,398.96,317.74
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,310.68,248.1
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,220.15,175.29
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,192.26,153.59
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,164.71,131.6
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,137.5,109.44
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,110.6,87.06
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,83.04,63.84
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,53.2,38.49
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,33.17,20.87
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,13.51,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,6.88,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,13.76,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,21.4,10.67
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,31.3,21.82
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,40.68,30.7
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,49.59,38.87
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,68.73,45.49
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,104.56,64.52
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,142.62,90.52
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,184.26,122.41
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,221.39,152.43
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,263.64,187.79
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,314.11,230.67
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,363.9,271.86
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,385.18,291.46
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,391.4,297.03
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,425.31,321.87
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,459.03,345.85
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,539.76,406.67
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,638.17,479.17
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,619.63,461.81
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,586.62,433.89
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,545.51,403.0
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,496.38,365.78
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,576.38,424.13
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,661.85,484.43
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,617.43,452.17
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,567.35,416.23
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,489.86,361.28
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,409.76,303.35
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,645.46,477.63
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,884.54,642.2
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,840.5,609.38
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,796.93,578.96
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,544.82,403.85
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,273.32,203.33
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,540.13,405.64
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,794.64,585.14
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,741.45,546.64
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,695.31,514.59
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,537.48,402.33
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,382.99,287.94
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,417.09,316.44
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,458.25,349.36
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,452.78,347.11
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,445.2,343.42
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,317.41,246.52
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,196.86,152.08
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,251.3,197.88
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,301.7,239.58
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,390.43,313.3
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,446.8,359.26
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,381.65,306.5
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,321.12,256.38
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,254.38,200.46
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,193.4,148.17
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,126.54,90.49
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,63.5,19.87
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,22.97,0.0
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
