Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,13.76,0.0
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,21.83,10.75
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,32.13,22.18
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,39.05,28.87
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,44.65,34.12
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,61.88,38.29
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,98.64,56.56
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,137.56,82.6
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,181.43,116.68
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,226.54,154.74
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,274.74,196.22
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,326.14,239.9
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,376.59,282.09
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,425.32,322.63
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,475.13,362.85
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,523.7,400.18
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,575.87,438.71
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,622.06,472.77
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,667.78,505.55
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,711.8,536.73
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,755.38,565.2
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,794.22,590.15
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,831.41,613.78
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,865.5,635.15
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,897.56,655.06
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,925.7,673.62
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,951.45,690.67
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,972.89,703.92
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,991.67,715.5
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,1006.28,725.51
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,1018.05,733.83
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,1020.75,736.4
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,1020.45,737.22
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,1020.0,738.06
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,1016.62,737.09
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,1006.45,732.1
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,993.5,725.37
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,976.26,716.71
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,956.4,706.33
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,931.73,691.56
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,910.32,679.07
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,878.49,660.21
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,844.81,639.95
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,806.15,615.93
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,766.15,590.64
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,720.02,560.26
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,673.45,529.04
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,625.17,494.6
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,574.76,456.81
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,517.77,414.41
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,462.74,372.09
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,401.73,322.94
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,344.08,274.9
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,276.69,218.11
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,215.98,165.58
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,146.7,105.33
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,81.2,28.92
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,30.35,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,11.8,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,19.52,9.06
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,29.16,19.71
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,34.4,24.89
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,39.32,29.53
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,73.8,52.25
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,111.45,85.34
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,136.74,104.6
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,163.27,125.1
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,202.4,153.52
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,243.87,184.2
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,295.07,218.48
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,377.53,279.5
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,427.5,320.04
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,482.16,362.88
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,531.53,400.8
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,581.29,437.87
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,628.1,473.11
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,674.35,507.17
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,718.24,537.66
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,761.08,565.07
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,800.95,592.21
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,839.14,618.12
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,873.62,640.21
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,906.07,660.84
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,934.67,679.95
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,960.83,697.49
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,983.46,713.05
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,1003.46,726.97
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,1018.35,738.91
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,1030.34,749.6
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,1036.98,755.38
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,1040.58,759.3
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,1040.52,762.08
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,1037.39,762.94
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,1028.86,759.13
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,1017.4,753.42
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,1000.98,744.9
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,981.79,734.54
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,957.23,720.5
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,930.29,704.78
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,898.71,685.43
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,865.15,664.56
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,827.16,640.34
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,787.59,614.7
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,746.7,587.56
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,700.35,555.96
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,649.9,520.74
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,599.46,483.82
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,541.56,440.1
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,485.31,396.17
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,425.23,346.8
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,366.49,296.94
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,298.75,238.8
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,237.56,184.65
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,165.79,120.91
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,99.17,39.28
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,37.43,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,12.78,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,19.05,8.82
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,27.27,18.31
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,32.17,23.21
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,36.77,27.6
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,54.43,31.12
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,93.75,50.07
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,138.78,81.25
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,184.55,117.55
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,231.51,158.07
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,281.25,201.94
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,330.48,245.69
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,381.29,290.06
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,435.12,335.89
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,485.63,378.06
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,534.93,417.41
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,584.27,455.53
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,631.21,491.63
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,677.49,526.33
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,721.43,558.41
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,764.47,587.43
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,803.83,613.53
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,841.45,638.19
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,876.18,660.86
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,908.86,682.11
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,937.24,701.24
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,963.13,718.72
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,985.01,733.94
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,1004.19,747.45
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,1019.16,758.23
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,1031.2,767.19
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,1037.88,772.67
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,1041.49,776.24
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,1040.95,776.74
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,1037.33,775.3
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,1029.14,771.27
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,1017.93,765.29
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,1001.38,756.52
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,982.02,745.87
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,958.05,732.33
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,931.58,716.96
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,900.09,697.33
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,866.56,676.12
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,828.25,650.22
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,788.36,622.97
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,744.02,594.01
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,703.4,567.35
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,652.7,531.48
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,602.14,494.27
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,545.88,451.05
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,491.05,407.46
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,428.6,355.43
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,369.53,304.44
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,304.67,247.09
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,243.78,191.9
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,169.53,125.38
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,101.39,43.12
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,38.28,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,12.78,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,20.61,10.0
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,31.17,21.81
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,34.9,25.76
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,38.5,29.28
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,55.66,32.91
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,94.11,51.63
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,137.57,81.41
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,182.71,117.11
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,229.01,157.4
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,278.1,201.1
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,327.33,244.72
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,382.62,292.32
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,432.91,335.68
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,483.97,378.56
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,532.58,418.53
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,581.0,457.27
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,627.83,494.65
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,674.03,530.75
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,718.0,563.33
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,761.05,592.84
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,800.32,620.68
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,837.85,647.19
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,871.92,670.2
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,903.8,691.6
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,931.99,711.4
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,957.71,729.54
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,979.88,743.82
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,999.41,756.32
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,1014.8,767.18
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,1027.32,776.17
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,1033.52,780.98
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,1036.69,783.86
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,1037.2,786.23
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,1034.65,786.64
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,1027.93,783.14
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,1018.14,777.63
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,1002.59,767.51
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,984.21,755.55
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,961.95,741.29
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,937.04,725.19
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,905.83,705.37
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,872.54,683.97
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,834.82,658.21
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,795.43,631.06
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,751.12,601.18
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,706.0,570.24
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,659.98,538.03
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,609.58,501.19
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,553.64,457.24
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,499.07,413.09
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,437.01,361.45
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,378.13,310.73
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,312.82,253.05
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,251.59,197.68
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,178.36,131.96
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,110.92,49.58
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,42.21,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,11.8,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,16.24,6.64
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,22.7,14.35
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,28.96,20.34
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,32.97,24.11
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,50.46,27.16
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,90.45,45.6
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,133.09,74.26
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,179.5,110.8
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,226.65,151.04
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,280.69,197.68
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,330.51,240.98
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,381.79,284.57
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,431.81,326.22
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,482.49,367.08
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,531.86,404.86
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,581.15,441.15
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,628.22,476.16
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,674.57,509.74
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,718.4,540.07
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,761.03,567.77
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,800.83,593.7
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,838.87,618.26
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,873.64,640.92
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,906.27,662.06
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,934.93,681.42
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,961.07,699.19
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,982.7,714.08
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,1001.56,727.28
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,1016.64,738.13
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,1028.77,747.18
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,1035.47,751.35
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,1039.07,753.62
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,1038.51,754.07
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,1034.85,752.64
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,1026.6,748.7
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,1015.31,742.88
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,999.63,735.37
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,981.12,726.02
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,956.93,711.74
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,930.21,695.71
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,899.43,677.66
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,866.58,658.03
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,828.6,633.56
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,789.06,607.75
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,744.7,579.11
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,699.55,549.37
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,649.42,515.31
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,603.54,483.4
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,547.95,442.05
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,493.72,400.25
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,433.39,351.39
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,376.18,303.25
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,309.98,246.17
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,249.63,192.55
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,180.07,130.9
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,113.71,51.6
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,43.3,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,11.8,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,16.26,6.44
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,22.72,14.13
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,26.15,17.57
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,32.08,23.0
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,48.85,26.01
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,87.84,43.84
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,129.3,71.18
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,174.71,106.18
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,221.04,144.79
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,274.26,189.54
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,323.15,230.94
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,373.59,272.77
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,422.9,313.54
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,472.89,353.77
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,521.65,392.04
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,570.44,429.29
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,616.97,463.65
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,662.8,496.63
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,705.86,526.51
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,747.43,553.71
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,786.49,578.58
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,823.85,602.1
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,857.82,623.61
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,889.6,643.58
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,917.63,661.95
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,943.22,678.78
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,964.45,691.9
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,982.98,703.33
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,997.74,713.82
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,1009.65,722.6
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,1011.63,725.14
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,1010.59,725.89
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,1009.74,727.96
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,1005.96,728.22
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,997.75,724.57
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,986.66,719.1
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,969.93,711.08
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,950.58,701.32
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,927.04,687.33
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,901.07,671.66
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,869.47,652.91
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,835.99,632.71
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,803.59,613.24
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,764.76,588.96
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,719.94,559.55
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,674.55,529.25
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,624.88,495.23
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,575.45,459.46
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,520.0,418.22
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,468.43,378.49
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,408.63,330.15
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,352.18,282.92
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,286.84,227.16
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,227.74,175.35
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,159.21,115.58
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,95.97,44.35
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,35.81,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,11.8,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,16.75,6.76
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,23.65,14.97
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,27.45,18.81
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,33.92,24.82
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,50.06,27.53
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,88.63,45.11
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,130.4,73.07
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,176.03,108.89
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,222.07,148.22
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,270.78,190.78
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,324.06,236.71
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,374.58,279.64
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,424.18,321.31
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,474.53,362.32
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,523.46,400.98
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,572.42,438.42
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,618.99,472.7
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,664.92,505.35
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,708.03,533.43
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,749.58,558.07
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,788.8,581.6
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,826.37,603.53
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,860.89,622.99
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,893.34,640.73
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,921.8,656.2
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,947.86,670.0
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,970.01,681.24
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,989.52,690.79
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,1003.91,700.11
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,1015.43,707.84
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,1023.95,714.6
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,1029.44,719.63
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,1028.98,721.1
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,1025.44,720.81
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,993.46,702.06
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,959.43,682.01
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,971.29,692.63
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,974.68,697.6
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,951.0,684.09
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,924.88,669.21
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,894.47,652.33
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,861.98,633.94
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,824.24,610.6
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,785.05,586.05
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,741.34,559.2
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,696.85,531.29
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,651.39,501.07
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,601.62,466.54
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,545.83,426.93
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,491.44,386.81
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,430.91,339.74
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,373.44,293.23
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,309.4,240.19
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,249.22,188.71
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,177.56,127.41
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,111.76,52.91
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,42.37,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,11.8,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,16.79,6.52
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,23.69,14.72
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,27.49,18.46
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,33.97,24.32
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,50.5,27.33
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,90.49,45.28
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,132.66,72.72
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,178.96,108.26
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,226.69,148.22
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,281.42,194.64
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,331.24,236.91
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,382.74,279.63
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,433.29,320.57
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,484.55,360.39
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,534.41,396.96
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,584.36,431.8
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,632.27,463.88
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,679.5,493.69
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,724.12,518.29
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,767.58,539.5
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,807.99,563.12
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,846.61,585.43
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,881.17,605.06
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,913.49,623.25
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,942.55,641.4
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,969.08,658.03
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,991.13,671.98
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,1010.37,684.26
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,1025.72,695.66
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,1038.08,705.34
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,1043.22,710.07
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,1045.24,712.88
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,1044.43,714.14
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,1040.53,713.62
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,1032.48,711.26
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,1021.38,707.03
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,1004.47,700.14
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,984.75,691.49
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,960.4,678.86
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,933.54,664.49
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,901.66,647.65
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,867.75,629.22
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,829.08,606.04
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,788.99,581.58
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,743.86,554.16
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,698.02,525.66
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,651.47,496.15
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,600.74,462.24
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,544.73,422.68
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,490.15,382.62
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,428.68,335.61
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,370.45,289.19
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,306.9,236.72
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,247.19,185.86
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,175.81,125.18
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,110.52,52.87
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,41.81,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,10.81,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,16.35,6.09
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,23.73,14.72
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,27.52,18.47
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,34.0,24.34
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,49.37,26.76
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,88.3,43.84
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,130.06,71.0
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,175.75,106.04
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,222.68,145.05
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,276.6,190.5
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,325.74,232.32
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,376.49,274.68
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,426.62,315.42
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,477.48,355.38
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,526.47,392.74
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,575.5,428.86
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,622.86,463.35
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,669.61,496.41
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,711.79,523.84
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,751.56,547.54
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,791.36,571.98
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,829.57,595.04
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,864.27,615.54
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,896.99,634.57
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,925.84,652.66
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,952.34,669.26
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,974.96,682.05
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,995.0,693.23
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,1010.47,703.43
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,1023.11,712.0
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,1033.23,717.64
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,1040.35,721.51
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,1040.56,724.23
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,1037.69,725.19
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,1029.86,721.65
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,1019.06,716.34
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,1003.31,709.15
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,984.74,700.2
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,961.61,687.16
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,935.98,672.47
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,904.78,654.94
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,871.54,635.91
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,832.54,611.72
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,792.12,586.33
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,751.9,561.59
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,706.16,532.56
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,654.2,498.52
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,602.67,463.2
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,545.84,422.7
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,490.52,381.87
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,430.04,335.53
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,371.03,288.59
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,303.97,234.09
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,243.1,182.88
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,171.14,122.0
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,105.35,51.23
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,39.62,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,10.81,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,15.92,5.58
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,22.86,13.77
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,26.7,17.51
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,33.13,23.26
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,48.21,25.6
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,87.68,42.5
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,130.17,69.62
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,176.74,104.74
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,223.95,143.4
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,278.16,188.42
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,328.6,230.64
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,380.71,273.41
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,431.16,313.78
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,482.33,353.37
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,532.26,390.87
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,582.16,427.08
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,629.6,460.96
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,676.33,493.34
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,720.36,521.6
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,762.97,546.84
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,803.04,572.35
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,841.34,596.53
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,874.9,616.26
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,906.13,634.39
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,934.37,651.88
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,960.1,667.81
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,981.43,679.99
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,999.98,690.5
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,1014.7,700.15
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,1026.5,708.14
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,1032.48,712.66
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,1035.41,715.45
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,1035.68,716.38
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,1032.91,715.56
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,1024.63,711.78
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,1013.38,706.25
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,997.26,699.2
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,978.37,690.4
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,954.95,677.25
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,929.08,662.48
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,898.13,645.67
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,865.15,627.31
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,827.27,605.39
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,787.93,582.1
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,747.99,559.08
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,702.52,531.61
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,651.89,498.63
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,601.41,464.19
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,545.75,424.28
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,491.5,384.01
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,432.52,338.54
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,374.61,292.19
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,308.15,237.42
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,247.76,186.07
