Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,177.64,126.45
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,113.36,55.99
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,42.95,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,11.8,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,16.44,5.98
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,25.0,15.93
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,28.24,19.26
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,31.39,22.23
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,46.33,24.32
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,87.41,41.84
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,131.46,70.44
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,183.81,111.06
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,232.36,151.87
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,283.34,195.75
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,334.74,240.11
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,387.65,284.86
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,439.18,328.08
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,491.26,370.52
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,541.75,409.75
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,592.07,447.5
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,640.56,483.61
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,688.25,518.13
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,733.49,548.09
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,777.26,575.1
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,817.5,600.45
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,855.89,624.29
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,891.16,645.83
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,924.1,665.68
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,953.64,683.18
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,980.6,698.94
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,1003.04,711.77
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,1022.63,722.8
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,1038.33,732.9
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,1051.0,741.22
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,1058.25,746.53
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,1062.34,750.0
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,1062.65,750.62
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,1059.79,749.38
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,1051.32,745.02
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,1039.78,738.83
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,1024.23,731.4
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,1005.79,722.16
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,981.68,709.26
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,955.0,694.64
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,924.02,676.84
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,890.85,657.46
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,852.33,633.19
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,812.26,607.65
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,767.96,581.06
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,722.77,553.25
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,676.12,522.66
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,625.08,487.82
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,568.25,446.9
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,512.7,405.43
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,450.62,357.23
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,391.54,309.45
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,323.68,253.41
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,264.57,202.44
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,191.15,138.83
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,124.19,63.71
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,47.44,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,10.81,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,15.54,5.23
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,24.03,15.14
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,27.81,18.96
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,31.43,22.36
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,45.87,24.69
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,86.6,42.05
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,129.41,69.74
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,180.45,109.42
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,228.62,150.05
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,279.25,193.78
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,329.71,237.57
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,381.64,281.78
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,432.56,324.18
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,484.11,365.74
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,534.56,405.17
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,584.94,443.22
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,633.09,479.27
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,680.52,513.8
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,725.48,544.07
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,768.92,571.26
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,809.47,597.05
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,848.24,621.36
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,883.44,641.95
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,916.4,660.83
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,945.66,679.62
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,972.37,696.77
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,995.06,710.27
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,1014.97,722.11
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,1030.56,732.38
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,1043.17,740.87
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,1050.83,746.72
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,1055.37,750.72
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,1055.2,751.44
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,1051.87,750.26
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,1043.93,746.63
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,1032.92,741.1
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,1016.5,733.31
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,997.22,723.66
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,973.2,710.84
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,946.59,696.23
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,914.88,677.75
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,881.05,657.67
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,843.07,634.48
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,803.47,609.87
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,759.01,582.19
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,713.7,553.37
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,663.94,519.74
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,618.19,488.28
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,562.65,447.36
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,508.34,405.97
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,449.15,359.23
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,392.44,312.59
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,326.31,256.61
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,265.75,203.57
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,194.35,140.89
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,129.55,66.75
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,50.79,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,10.81,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,15.58,5.04
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,24.08,15.09
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,27.85,18.94
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,31.46,22.38
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,45.05,24.65
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,85.49,41.72
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,128.77,69.84
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,175.94,106.45
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,228.46,150.94
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,279.37,195.39
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,330.29,239.83
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,382.74,284.7
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,434.85,328.79
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,487.78,372.28
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,538.82,412.41
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,589.79,451.11
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,638.96,488.19
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,687.53,523.81
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,733.72,555.36
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,778.64,583.77
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,820.42,610.75
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,860.47,636.29
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,896.58,658.94
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,930.45,679.95
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,961.03,698.43
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,989.09,715.15
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,1012.66,729.18
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,1033.42,741.4
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,1049.35,751.95
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,1062.25,760.69
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,1069.71,766.51
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,1074.0,770.45
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,1074.49,771.64
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,1071.79,770.91
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,1063.92,766.97
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,1052.94,761.13
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,1036.45,751.4
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,1017.04,739.86
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,992.96,725.3
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,966.28,709.04
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,934.38,690.68
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,900.33,670.71
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,860.82,645.43
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,819.75,618.86
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,774.27,589.62
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,727.99,559.4
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,680.01,527.61
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,627.73,491.45
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,569.54,448.97
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,512.75,406.12
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,449.34,355.96
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,391.83,308.74
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,322.72,251.89
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,259.88,198.29
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,184.16,133.47
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,115.66,60.03
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,43.87,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,10.81,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,16.57,5.47
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,23.98,14.86
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,28.19,19.03
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,35.21,25.38
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,48.2,27.49
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,88.75,44.1
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,131.61,71.1
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,178.69,106.7
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,227.24,146.87
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,282.79,193.67
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,333.79,237.14
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,386.44,281.27
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,438.33,323.73
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,490.94,365.45
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,542.12,404.02
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,593.3,441.15
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,641.77,476.66
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,689.49,510.67
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,735.06,542.07
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,779.28,570.33
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,820.29,595.71
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,859.5,619.58
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,895.6,641.37
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,929.44,661.52
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,959.09,679.97
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,986.17,696.76
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,1008.3,708.95
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,1027.57,719.34
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,1043.43,729.13
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,1056.29,737.15
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,1064.61,743.1
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,1069.78,747.23
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,1070.28,747.95
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,1067.59,746.84
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,1058.79,742.35
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,1046.91,736.05
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,1031.49,728.84
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,1013.16,719.83
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,988.77,705.76
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,961.83,690.05
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,930.07,672.29
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,896.17,652.96
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,857.38,628.85
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,817.06,603.5
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,771.58,576.51
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,725.27,548.33
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,677.8,517.71
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,626.0,482.73
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,568.24,441.58
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,511.84,399.95
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,449.02,351.06
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,389.34,302.91
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,323.28,249.05
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,260.86,196.43
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,187.32,134.01
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,120.45,62.04
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,45.81,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,10.81,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,16.15,4.87
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,23.12,13.96
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,27.38,18.14
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,34.33,24.39
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,46.43,26.47
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,86.49,42.59
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,129.54,69.76
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,176.61,105.43
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,224.49,144.84
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,275.08,187.47
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,329.87,233.02
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,381.94,275.55
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,433.12,317.38
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,485.04,358.57
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,535.55,396.74
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,586.09,433.58
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,634.22,467.49
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,681.68,499.79
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,726.64,529.4
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,770.56,555.88
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,811.37,581.06
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,850.39,604.85
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,885.78,624.8
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,918.95,643.12
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,948.9,661.98
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,976.33,679.28
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,999.29,692.4
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,1019.43,703.82
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,1034.76,713.81
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,1047.08,722.07
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,1051.72,726.09
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,1053.2,728.31
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,1053.76,730.06
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,1051.22,729.97
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,1043.11,726.51
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,1031.97,721.24
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,1015.41,713.58
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,996.04,704.15
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,971.62,690.28
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,944.73,674.78
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,913.19,657.44
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,879.59,638.61
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,840.23,614.35
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,799.45,588.86
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,758.54,563.68
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,712.08,534.21
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,660.03,500.21
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,608.27,464.92
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,550.65,423.75
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,494.59,382.52
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,434.71,336.15
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,376.02,289.23
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,308.47,234.97
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,247.1,183.96
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,175.91,124.39
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,111.09,56.51
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,41.9,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,9.83,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,16.2,4.57
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,24.1,14.68
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,28.3,18.82
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,32.25,22.45
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,46.2,26.9
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,85.0,42.09
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,126.85,68.01
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,172.76,102.16
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,219.55,140.24
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,269.09,181.64
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,323.03,226.2
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,374.22,267.86
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,424.27,308.07
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,475.08,347.61
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,524.15,384.63
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,573.06,420.29
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,620.41,454.19
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,667.15,486.62
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,709.72,514.01
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,750.32,537.9
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,790.05,561.61
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,828.16,583.89
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,861.71,602.94
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,893.08,620.4
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,921.63,637.61
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,947.83,653.33
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,969.33,665.13
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,988.18,675.35
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,1003.33,685.58
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,1015.69,694.23
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,1024.14,700.6
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,1029.63,705.27
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,1029.21,706.43
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,1025.77,705.85
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,1016.48,701.74
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,1004.33,695.91
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,988.26,688.86
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,969.48,680.09
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,944.91,666.43
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,918.03,651.21
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,886.49,633.76
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,853.02,614.87
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,819.26,595.7
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,779.09,572.12
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,733.87,543.92
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,688.05,514.84
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,636.4,481.21
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,585.18,445.92
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,531.0,407.29
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,476.27,367.2
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,414.61,319.72
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,356.54,273.53
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,290.16,220.38
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,229.96,170.66
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,160.57,113.07
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,97.36,49.04
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,36.1,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,8.85,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,17.92,5.23
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,28.36,18.08
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,35.65,24.93
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,41.88,30.54
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,52.18,33.05
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,88.04,47.86
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,126.78,71.37
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,170.24,102.62
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,214.68,136.98
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,262.28,174.21
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,312.46,213.07
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,361.37,249.81
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,410.0,286.74
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,459.81,323.33
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,508.12,357.37
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,556.72,390.4
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,605.85,424.53
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,651.48,455.71
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,696.04,484.89
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,740.73,512.18
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,779.87,537.15
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,817.38,561.05
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,850.31,581.41
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,881.05,600.32
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,909.44,617.94
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,935.47,634.16
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,955.88,646.22
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,973.61,656.71
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,988.6,667.0
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,1000.82,675.72
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,1002.67,678.31
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,1001.52,679.23
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,1001.29,682.22
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,998.21,683.51
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,991.24,681.03
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,981.41,676.85
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,965.54,670.03
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,947.08,661.59
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,930.67,653.34
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,906.17,639.85
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,875.47,623.11
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,842.87,604.96
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,806.19,583.85
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,768.06,561.45
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,723.25,533.75
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,677.88,505.19
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,631.02,474.93
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,581.85,441.12
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,525.36,401.38
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,470.64,361.59
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,410.84,315.95
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,354.19,271.18
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,287.51,218.19
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,227.03,168.54
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,158.88,112.0
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,96.01,48.36
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,35.85,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,8.85,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,16.33,4.04
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,25.18,15.67
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,29.75,20.28
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,34.06,24.33
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,43.13,26.03
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,84.7,43.63
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,124.84,68.0
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,169.76,101.35
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,216.81,140.01
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,266.72,182.16
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,320.49,227.46
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,372.09,270.46
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,422.68,312.36
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,474.07,353.71
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,524.22,392.29
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,574.64,429.76
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,622.65,465.17
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,670.05,499.18
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,714.72,529.35
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,757.85,555.93
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,798.26,582.61
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,836.99,608.02
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,872.51,630.18
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,905.98,650.85
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,935.1,669.71
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,961.74,686.98
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,985.3,700.88
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,1006.17,713.06
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,1021.88,724.97
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,1034.66,735.17
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,1042.05,740.58
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,1046.36,744.16
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,1047.49,747.11
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,1045.51,748.4
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,1038.44,745.4
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,1028.33,740.54
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,1013.31,733.29
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,995.44,724.23
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,972.8,712.04
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,947.57,698.1
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,917.19,681.68
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,884.66,663.61
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,847.92,641.05
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,809.5,617.09
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,765.19,589.27
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,724.49,563.61
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,674.72,529.95
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,624.85,495.22
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,568.65,454.04
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,513.67,412.31
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,452.03,363.05
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,393.23,314.31
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,327.85,259.14
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,266.06,205.3
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,192.18,140.73
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,124.93,66.1
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,47.68,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,11.74,1.13
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,24.33,15.21
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,28.51,19.5
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,35.56,25.99
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,43.97,33.57
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,84.01,42.44
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,126.97,69.03
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,174.21,104.78
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,222.19,144.8
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,277.25,191.69
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,328.72,235.93
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,381.93,280.72
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,433.83,323.16
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,486.47,364.54
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,537.25,403.07
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,588.06,439.99
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,637.36,475.5
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,685.99,509.31
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,731.36,538.98
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,775.49,565.07
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,817.27,590.68
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,857.25,614.82
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,893.59,635.58
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,927.7,654.7
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,957.68,671.39
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,985.07,686.38
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,1007.94,697.64
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,1027.96,707.14
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,1044.12,718.36
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,1057.25,727.84
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,1063.56,731.77
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,1066.68,733.87
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,1066.45,735.07
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,1063.03,734.45
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,1054.54,730.82
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,1042.98,725.39
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,1026.95,718.74
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,1008.04,710.29
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,982.59,696.19
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,954.63,680.45
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,922.92,662.95
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,889.11,643.92
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,849.77,621.23
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,809.04,597.25
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,767.87,572.33
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,721.1,543.05
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,667.86,508.71
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,615.04,472.99
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,557.15,432.08
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,500.79,390.77
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,438.35,343.08
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,377.32,294.67
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,308.49,238.83
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,246.07,186.36
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,171.31,123.3
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,103.76,53.39
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,38.9,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,12.68,1.24
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,26.32,16.72
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,32.65,22.93
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,38.57,28.41
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,46.04,35.04
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,83.18,44.38
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,123.39,68.97
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,168.04,102.03
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,217.15,141.86
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,265.99,182.59
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,314.95,223.25
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,365.91,264.55
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,415.78,305.02
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,466.77,345.08
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,519.76,384.64
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,569.24,420.35
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,616.56,453.29
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,663.43,484.76
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,707.98,513.57
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,751.47,539.77
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,791.78,563.73
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,830.51,586.34
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,865.82,606.99
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,899.12,626.23
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,928.08,643.98
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,954.67,660.29
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,977.87,673.72
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,998.46,685.59
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,1013.5,695.58
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,1025.7,703.98
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,1032.13,707.53
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,1035.55,709.39
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,1035.41,711.15
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,1032.24,711.13
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,1024.12,708.15
