Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,1013.08,703.4
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,997.21,696.75
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,978.62,688.38
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,954.55,676.81
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,928.08,663.54
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,896.16,646.22
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,867.57,630.89
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,828.81,608.7
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,788.67,585.15
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,743.3,558.07
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,697.3,529.9
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,645.37,495.97
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,596.12,461.8
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,538.98,420.81
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,483.58,379.68
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,422.01,332.37
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,363.83,285.86
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,295.72,229.81
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,233.98,177.47
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,163.47,117.72
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,99.18,50.6
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,36.99,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,13.89,1.42
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,27.69,17.83
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,36.05,25.88
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,43.2,32.46
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,50.85,39.34
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,86.46,49.64
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,124.38,72.66
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,167.3,104.18
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,211.77,140.18
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,259.58,180.01
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,307.05,219.96
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,360.04,263.54
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,409.39,303.49
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,460.04,343.2
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,508.74,380.23
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,558.08,416.44
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,607.85,452.51
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,654.19,485.21
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,699.1,515.5
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,743.76,543.89
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,783.71,568.35
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,822.1,591.48
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,856.57,612.14
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,889.09,631.39
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,918.72,648.67
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,946.03,664.41
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,968.58,677.12
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,988.55,688.26
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,1003.98,698.48
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,1016.6,707.1
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,1025.31,713.42
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,1031.05,718.03
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,1030.86,719.09
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,1027.62,718.4
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,1020.39,715.68
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,1010.21,711.16
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,994.68,704.44
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,976.38,695.95
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,952.57,682.74
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,926.3,667.87
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,895.42,650.68
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,862.51,631.96
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,824.4,609.68
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,789.79,589.44
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,744.34,562.05
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,698.21,533.57
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,647.43,500.08
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,596.92,465.02
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,540.85,424.58
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,488.68,385.59
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,426.62,337.54
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,368.0,290.36
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,300.79,234.69
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,239.78,182.53
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,168.65,121.84
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,103.81,52.81
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,38.89,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,12.79,0.36
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,26.52,16.8
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,32.84,23.08
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,38.75,28.56
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,44.6,33.78
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,81.14,43.9
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,120.96,67.83
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,165.36,100.33
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,210.58,136.76
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,262.12,179.31
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,310.68,219.76
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,361.35,261.09
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,410.66,301.11
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,461.1,340.79
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,510.73,377.92
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,563.98,416.1
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,611.18,448.44
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,657.99,479.25
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,703.38,508.63
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,748.57,535.61
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,789.42,559.61
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,828.67,582.25
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,863.98,603.39
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,897.26,623.15
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,926.61,640.4
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,953.55,656.13
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,976.57,669.47
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,996.93,681.23
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,1013.11,691.96
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,1026.42,701.07
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,1031.62,705.44
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,1033.76,708.12
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,1034.15,709.85
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,1031.5,709.83
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,1023.86,707.35
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,1013.26,703.08
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,997.35,696.55
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,978.69,688.29
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,954.99,675.76
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,928.85,661.55
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,897.66,644.93
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,864.46,626.75
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,831.04,608.13
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,791.02,584.69
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,745.72,557.16
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,699.74,528.53
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,648.54,495.45
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,597.6,460.6
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,542.85,421.79
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,487.52,381.12
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,425.12,333.4
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,366.16,286.48
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,298.78,231.69
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,237.66,180.2
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,166.35,119.66
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,101.26,50.64
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,37.85,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,11.94,0.0
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,24.66,15.25
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,30.61,21.22
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,36.18,26.41
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,40.77,30.54
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,77.45,40.98
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,117.4,64.8
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,161.87,97.39
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,210.73,136.91
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,259.52,177.6
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,308.23,218.59
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,359.04,260.55
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,408.94,301.11
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,463.75,343.99
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,512.84,381.47
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,562.22,417.95
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,609.64,452.55
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,656.62,485.86
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,700.59,515.68
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,743.17,542.93
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,783.67,568.37
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,822.65,592.56
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,857.46,614.49
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,890.25,635.02
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,920.03,654.53
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,947.49,672.57
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,969.74,687.35
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,989.39,700.56
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,1005.39,711.23
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,1018.59,720.23
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,1029.27,728.09
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,1036.94,734.16
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,1037.78,735.7
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,1035.53,735.43
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,1028.75,732.39
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,1018.95,727.52
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,1003.26,719.88
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,984.76,710.47
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,961.99,696.88
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,936.65,681.62
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,906.3,664.15
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,873.83,645.15
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,837.49,623.54
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,799.47,600.5
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,754.93,572.2
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,714.12,546.14
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,663.84,513.04
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,613.48,478.65
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,557.35,438.14
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,502.54,397.17
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,441.17,348.94
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,382.77,301.3
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,318.15,247.59
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,257.17,195.27
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,184.15,132.69
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,117.28,58.36
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,44.55,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,11.55,0.0
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,23.81,14.46
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,28.89,19.74
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,33.67,24.29
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,57.98,45.98
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,100.53,77.71
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,123.34,95.21
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,147.07,113.51
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,178.36,123.98
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,258.44,177.66
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,307.84,219.96
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,363.57,266.6
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,413.74,308.78
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,464.8,350.56
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,514.9,389.76
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,565.31,427.89
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,612.91,463.87
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,659.95,498.53
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,704.7,529.77
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,748.49,557.79
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,789.16,585.08
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,828.16,611.09
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,864.09,633.91
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,897.91,655.2
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,927.27,674.51
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,954.14,692.21
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,977.48,706.23
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,998.1,718.5
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,1014.02,729.23
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,1027.0,738.19
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,1034.18,743.53
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,1038.27,747.02
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,1039.1,747.97
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,1036.82,747.05
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,1029.5,743.27
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,1019.13,737.66
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,1004.36,730.47
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,986.73,721.47
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,963.89,707.92
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,938.47,692.77
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,907.94,674.8
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,875.28,655.28
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,837.6,632.43
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,798.35,608.18
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,754.08,579.72
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,713.46,553.47
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,662.78,519.33
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,612.18,484.08
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,555.74,442.83
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,500.66,401.1
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,439.12,352.04
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,383.08,305.52
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,315.42,248.71
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,253.89,195.25
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,181.22,132.11
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,114.68,56.8
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,43.49,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,11.15,0.0
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,22.95,13.8
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,28.09,19.18
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,32.91,23.8
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,58.17,46.41
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,102.9,79.38
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,126.98,97.67
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,152.03,117.05
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,179.12,129.29
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,241.35,172.78
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,292.11,212.34
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,363.33,268.91
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,413.9,311.24
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,465.34,353.03
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,515.51,392.52
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,565.76,430.71
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,613.25,466.72
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,660.12,501.32
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,704.46,533.27
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,747.07,562.12
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,787.16,588.37
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,825.6,613.26
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,861.03,635.92
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,894.41,657.06
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,923.81,676.55
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,950.81,694.46
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,973.42,708.11
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,993.37,720.03
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,1008.69,730.44
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,1021.12,739.08
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,1030.5,746.03
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,1036.84,751.29
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,1036.75,752.05
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,1033.56,750.95
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,1026.25,747.69
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,1015.9,742.52
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,999.69,734.66
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,980.65,724.94
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,957.43,712.71
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,931.67,698.63
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,900.38,679.7
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,867.03,659.22
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,829.01,634.25
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,789.43,607.96
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,744.24,579.23
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,702.8,552.73
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,652.53,518.18
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,602.36,482.56
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,546.37,439.68
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,491.78,396.69
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,430.75,347.36
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,372.84,298.92
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,309.44,245.03
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,249.78,192.75
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,178.35,130.06
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,112.71,54.52
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,42.69,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,10.32,0.0
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,21.15,12.16
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,25.5,16.8
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,29.6,20.75
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,56.32,44.68
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,101.33,75.96
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,129.21,96.29
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,158.37,118.65
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,184.07,129.62
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,240.45,168.62
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,292.48,211.12
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,353.88,261.28
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,403.92,303.26
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,454.81,344.64
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,504.22,383.73
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,553.81,421.65
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,601.05,457.54
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,647.7,492.02
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,692.21,523.1
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,735.55,550.74
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,775.59,576.85
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,813.92,601.59
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,848.79,623.8
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,881.5,644.44
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,911.03,663.94
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,938.12,681.84
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,960.87,695.82
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,980.89,708.04
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,997.12,718.72
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,1010.46,727.64
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,1016.24,732.06
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,1018.95,734.65
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,1019.33,735.31
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,1016.67,734.13
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,1009.56,730.46
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,999.49,724.98
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,984.05,717.26
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,965.83,707.77
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,943.02,694.15
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,917.71,678.96
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,887.84,661.63
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,855.91,642.75
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,819.03,620.22
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,780.64,596.35
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,741.6,571.41
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,696.97,542.04
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,646.76,508.02
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,596.67,472.64
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,541.05,431.71
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,486.87,390.48
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,428.25,343.54
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,370.68,295.83
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,304.08,239.81
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,243.66,187.29
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,173.04,125.6
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,107.85,50.51
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,40.73,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,9.93,0.0
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,20.32,11.38
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,24.72,16.09
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,31.5,22.43
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,34.0,24.8
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,68.46,34.16
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,109.08,57.41
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,153.98,90.55
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,200.4,128.94
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,254.05,174.8
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,303.26,217.63
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,354.14,261.22
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,403.87,303.53
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,454.43,345.33
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,503.93,384.35
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,553.52,422.03
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,601.1,457.11
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,648.12,490.62
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,692.79,521.45
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,736.39,548.9
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,776.62,574.74
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,815.14,599.18
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,850.44,620.03
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,883.66,639.26
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,912.98,657.08
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,939.81,673.24
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,962.66,686.81
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,982.78,698.65
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,998.66,709.28
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,1011.61,718.17
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,1018.75,723.82
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,1022.8,727.64
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,1023.15,728.9
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,1020.4,728.3
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,1013.09,724.89
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,1002.75,719.63
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,987.54,711.02
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,969.5,700.66
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,946.26,686.93
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,920.48,671.53
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,890.19,654.39
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,857.81,635.69
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,820.75,613.87
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,782.09,590.67
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,738.58,564.24
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,694.24,536.61
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,644.65,503.56
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,599.25,472.61
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,544.58,432.5
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,491.19,391.95
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,431.45,344.27
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,374.58,297.18
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,309.13,242.0
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,249.38,190.02
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,181.98,130.77
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,117.19,52.82
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,44.69,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,9.32,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,19.18,10.26
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,23.2,14.58
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,27.02,18.19
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,28.91,19.94
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,62.09,28.26
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,103.07,50.87
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,152.43,86.79
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,198.41,124.16
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,246.97,165.38
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,296.1,207.68
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,346.86,250.78
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,396.86,292.96
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,447.66,334.67
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,496.66,373.19
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,545.64,410.4
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,593.26,446.29
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,640.27,480.75
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,684.37,512.31
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,726.74,540.26
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,766.96,567.3
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,805.54,593.06
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,840.69,615.16
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,873.74,635.71
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,903.21,655.09
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,930.25,672.88
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,953.33,688.12
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,973.74,701.69
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,989.99,712.64
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,1003.35,721.82
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,1012.28,728.68
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,1018.16,733.98
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,1019.47,737.16
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,1017.68,738.45
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,1011.26,735.71
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,1001.78,731.04
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,986.89,723.99
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,969.12,715.05
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,947.56,702.44
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,923.35,687.99
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,894.06,670.81
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,862.59,651.98
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,826.71,629.87
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,789.08,606.26
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,745.65,578.85
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,701.28,550.24
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,653.16,517.35
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,604.87,483.65
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,551.09,443.83
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,502.22,406.04
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,442.55,357.59
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,385.63,309.63
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,320.78,254.19
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,261.45,201.59
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,189.14,137.25
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,122.91,54.05
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,48.12,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,10.5,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,21.46,12.28
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,25.34,16.75
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,31.71,22.78
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,33.75,24.77
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,66.2,32.9
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,107.81,55.94
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,153.87,89.59
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,205.54,132.78
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,255.65,176.75
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,305.71,221.15
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,357.52,266.53
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,409.02,311.31
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,461.3,355.55
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,511.8,397.22
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,562.36,437.67
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,611.05,475.52
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,659.08,511.8
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,704.76,544.59
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,749.13,573.67
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,790.71,601.1
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,830.56,627.02
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,866.98,650.31
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,901.19,671.87
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,932.08,691.52
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,960.47,709.43
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,984.47,724.37
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,1005.66,737.48
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,1022.97,749.19
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,1037.29,759.04
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,1044.86,764.98
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,1049.26,768.99
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,1051.29,770.75
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,1050.15,770.56
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,1043.76,765.87
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,1034.19,759.22
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,1019.74,752.16
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,1002.35,743.19
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,979.55,729.47
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,954.03,713.91
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,923.82,695.88
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,891.34,676.18
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,854.12,651.68
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,815.14,625.81
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,771.16,597.08
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,726.17,567.24
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,675.77,532.02
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,629.4,499.05
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,572.36,456.82
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,516.52,414.08
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,454.59,364.35
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,395.52,315.17
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,327.22,257.43
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,264.74,202.72
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,192.79,139.35
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,123.46,51.92
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,47.49,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,10.11,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,20.61,11.37
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,24.55,15.9
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,30.87,21.85
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,33.4,24.21
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,64.87,31.96
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,106.62,54.34
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,152.96,87.37
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,204.82,129.56
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,255.13,172.35
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,305.69,215.66
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,357.97,259.68
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,409.21,302.28
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,461.22,344.14
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,512.11,383.91
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,563.02,422.33
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,611.55,458.5
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,659.4,493.13
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,704.65,524.87
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,748.23,553.15
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,789.19,578.92
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,828.41,603.22
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,863.79,625.07
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,896.91,645.3
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,927.13,664.55
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,954.87,682.18
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,977.76,695.34
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,997.85,706.73
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,1013.58,716.87
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,1026.34,725.26
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,1035.11,730.15
