Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,1040.77,733.2
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,1041.8,736.1
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,1039.68,737.16
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,1031.94,733.31
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,1021.13,727.63
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,1006.34,719.85
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,988.66,710.24
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,965.32,696.98
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,939.4,682.01
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,908.73,664.66
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,875.88,645.72
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,838.12,623.67
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,798.79,600.16
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,754.84,572.62
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,710.02,543.98
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,663.2,513.42
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,611.99,478.41
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,555.91,437.87
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,501.11,396.79
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,439.52,348.76
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,380.97,301.2
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,315.5,246.27
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,253.97,192.98
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,180.3,129.06
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,111.73,43.55
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,42.64,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,9.27,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,20.52,11.16
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,24.91,16.19
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,29.11,20.26
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,31.3,22.37
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,61.53,29.51
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,103.82,51.96
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,154.71,88.82
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,202.64,128.03
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,253.18,171.37
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,303.89,215.53
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,356.21,260.45
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,407.61,303.74
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,459.72,346.24
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,509.99,386.1
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,560.16,424.53
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,608.9,461.52
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,656.94,496.99
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,702.24,528.74
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,746.16,556.84
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,787.57,583.73
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,827.21,609.18
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,863.31,632.05
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,897.17,653.3
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,927.33,673.09
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,954.93,691.22
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,978.96,705.62
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,1000.18,718.22
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,1017.07,729.24
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,1030.94,738.44
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,1037.23,743.16
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,1040.32,745.99
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,1041.9,747.43
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,1040.33,746.96
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,1033.57,743.56
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,1023.69,738.28
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,1008.4,730.86
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,990.2,721.58
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,968.64,709.05
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,944.4,694.73
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,914.04,677.31
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,881.46,658.26
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,844.89,634.95
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,806.53,610.22
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,761.55,582.43
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,715.67,553.44
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,666.44,520.72
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,621.2,489.9
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,564.89,447.67
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,509.83,405.21
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,448.17,356.18
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,389.42,307.67
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,320.74,250.1
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,258.01,195.67
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,185.78,132.52
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,115.75,41.9
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,44.39,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,9.78,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,19.87,10.51
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,26.49,17.51
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,31.07,21.9
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,33.58,24.25
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,62.16,30.81
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,104.3,52.64
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,150.96,85.36
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,199.02,124.01
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,254.3,170.28
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,305.15,213.26
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,357.77,256.87
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,409.67,299.34
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,462.36,340.94
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,513.28,379.78
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,564.25,417.15
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,613.8,451.77
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,662.71,484.51
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,707.58,513.51
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,750.57,539.09
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,792.48,564.45
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,832.7,588.41
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,868.9,608.33
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,902.96,626.66
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,933.01,644.97
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,960.53,661.74
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,984.48,675.6
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,1005.67,687.8
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,1021.65,697.77
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,1034.63,706.07
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,1043.54,711.77
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,1049.32,715.65
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,1049.97,717.48
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,1047.42,717.52
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,1039.74,714.55
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,1028.94,709.77
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,1013.66,703.32
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,995.47,695.12
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,971.61,682.34
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,945.17,667.87
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,913.97,651.26
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,880.6,633.06
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,841.92,611.38
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,801.71,588.26
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,756.36,560.91
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,710.19,532.41
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,663.26,502.87
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,612.0,468.77
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,554.76,428.44
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,498.96,387.6
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,435.49,339.22
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,377.98,293.38
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,309.21,237.49
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,246.92,184.93
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,171.04,120.27
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,100.4,32.0
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,38.08,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,12.78,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,19.98,10.17
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,25.27,16.05
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,30.23,20.68
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,35.91,25.75
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,62.32,31.65
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,103.37,52.19
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,149.06,83.29
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,195.94,119.94
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,245.83,160.87
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,300.48,205.68
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,352.69,247.93
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,404.31,289.26
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,456.82,329.92
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,507.46,368.1
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,558.23,405.05
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,606.76,440.12
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,654.7,473.81
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,700.75,505.36
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,745.71,534.19
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,787.18,559.67
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,826.95,583.81
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,863.25,605.51
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,897.37,625.7
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,927.41,644.16
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,954.93,661.05
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,978.45,674.97
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,999.17,687.19
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,1015.58,697.86
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,1029.01,706.83
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,1036.11,712.46
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,1040.07,716.31
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,1041.23,719.29
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,1039.24,720.48
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,1032.17,717.52
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,1022.04,712.76
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,1006.41,705.45
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,987.89,696.39
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,964.27,682.99
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,938.1,667.97
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,907.2,651.18
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,874.17,632.82
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,835.29,610.31
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,794.9,586.43
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,749.98,558.62
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,708.77,532.96
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,657.22,499.56
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,605.84,464.74
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,548.47,424.04
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,492.62,382.95
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,431.8,336.43
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,372.36,289.12
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,303.58,233.21
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,241.4,180.76
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,166.0,116.39
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,95.47,26.44
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,36.12,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,12.78,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,20.08,10.23
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,25.82,16.71
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,31.19,21.78
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,33.68,24.11
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,61.13,32.26
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,101.56,52.5
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,146.71,83.48
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,192.76,119.92
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,241.92,160.94
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,291.65,203.22
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,347.68,249.84
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,398.49,291.61
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,450.3,332.84
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,500.8,371.87
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,551.53,409.7
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,600.3,445.92
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,648.56,480.78
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,693.62,511.7
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,737.39,539.92
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,778.67,565.96
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,818.31,590.65
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,854.47,611.87
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,888.56,631.51
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,919.19,651.11
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,947.36,669.16
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,971.05,684.41
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,992.04,698.02
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,1008.82,708.74
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,1022.65,717.73
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,1031.56,722.57
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,1037.36,725.58
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,1038.52,728.2
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,1036.53,728.99
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,1029.42,725.51
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,1019.23,720.21
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,1004.05,713.02
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,985.96,704.03
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,963.59,691.16
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,938.58,676.58
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,907.96,659.15
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,875.15,640.16
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,837.14,617.71
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,797.48,593.83
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,753.09,566.11
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,707.86,537.33
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,661.37,507.22
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,610.44,472.56
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,553.39,431.7
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,497.74,390.35
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,434.95,341.81
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,375.42,293.84
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,309.46,239.0
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,247.58,185.88
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,171.12,120.02
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,99.42,23.15
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,37.84,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,12.78,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,20.21,10.12
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,25.48,16.42
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,30.43,21.19
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,32.97,23.58
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,59.17,31.27
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,99.65,51.04
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,144.88,81.93
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,191.46,119.12
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,241.17,161.16
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,295.78,207.66
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,348.04,251.91
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,399.22,294.49
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,451.34,336.47
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,502.33,376.34
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,553.55,414.98
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,602.06,451.45
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,650.0,486.51
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,695.99,518.45
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,740.79,547.58
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,782.18,573.95
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,821.87,598.92
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,858.1,620.11
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,892.17,639.63
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,922.6,659.28
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,950.53,677.33
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,974.5,691.47
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,995.71,703.85
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,1012.62,715.03
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,1026.56,724.44
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,1034.65,730.27
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,1039.59,734.26
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,1040.79,737.23
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,1038.83,738.34
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,1031.74,734.8
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,1021.56,729.41
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,1006.38,722.12
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,988.28,712.99
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,965.05,699.37
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,939.23,684.06
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,908.65,666.44
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,875.89,647.25
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,838.07,623.38
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,798.63,598.2
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,753.76,571.08
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,712.54,545.98
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,661.29,511.95
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,610.13,476.49
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,553.2,435.2
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,497.65,393.43
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,434.41,343.44
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,376.99,296.14
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,307.32,238.17
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,244.35,183.98
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,168.21,117.95
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,96.49,17.03
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,36.74,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,11.8,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,18.41,8.61
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,24.95,16.09
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,29.59,20.64
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,32.17,23.13
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,54.44,27.7
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,95.97,47.42
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,142.09,78.94
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,194.66,121.05
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,245.85,164.29
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,296.54,207.6
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,349.05,251.67
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,401.38,295.8
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,454.55,339.35
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,505.79,379.67
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,557.08,418.64
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,606.52,456.08
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,655.3,492.05
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,701.3,524.06
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,745.72,552.76
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,787.41,579.65
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,827.32,605.11
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,864.25,627.12
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,898.91,647.42
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,929.33,667.12
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,957.18,685.2
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,980.59,699.39
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,1001.13,711.78
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,1018.21,723.48
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,1032.29,733.37
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,1040.5,739.66
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,1045.53,744.06
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,1046.76,747.07
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,1044.8,748.19
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,1037.2,744.6
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,1026.47,739.11
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,1011.73,732.31
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,994.06,723.63
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,970.7,710.16
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,944.72,695.1
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,913.95,677.43
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,880.97,658.11
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,842.5,634.78
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,802.41,610.03
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,757.29,581.97
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,715.79,556.0
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,664.28,521.42
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,612.83,485.36
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,555.31,442.97
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,499.21,400.11
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,436.25,349.48
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,376.48,299.61
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,308.77,242.24
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,245.35,186.83
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,169.56,119.82
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,97.73,11.03
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,37.33,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,11.3,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,17.56,7.76
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,24.56,15.8
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,29.7,20.81
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,32.26,23.31
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,52.64,27.36
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,93.71,46.43
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,139.46,77.53
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,191.63,119.39
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,242.42,162.49
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,293.16,206.56
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,345.74,251.69
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,397.27,295.59
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,449.64,338.85
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,500.77,379.25
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,552.01,418.2
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,601.18,455.33
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,649.7,490.88
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,695.51,522.46
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,739.86,550.75
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,781.44,577.38
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,821.24,602.57
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,857.52,623.97
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,891.58,643.66
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,921.93,663.8
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,949.71,682.33
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,973.45,696.9
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,994.36,709.69
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,1010.95,721.23
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,1024.51,730.94
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,1033.51,736.38
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,1039.32,739.91
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,1040.47,743.22
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,1038.39,744.62
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,1031.62,741.62
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,1021.68,736.71
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,1006.74,729.49
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,988.84,720.41
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,966.05,707.28
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,940.54,692.33
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,909.93,674.75
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,877.08,655.52
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,839.39,631.7
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,799.96,606.44
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,755.56,579.3
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,710.19,550.88
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,660.05,517.23
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,609.85,482.63
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,557.7,444.3
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,502.67,402.37
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,440.87,352.77
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,382.12,303.69
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,313.71,245.69
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,251.46,190.92
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,176.17,123.28
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,105.84,3.53
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,41.63,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,10.32,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,17.17,7.19
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,21.26,12.86
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,25.17,16.69
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,27.56,19.01
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,46.6,22.59
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,92.57,44.8
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,138.82,75.84
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,186.49,113.82
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,236.83,156.54
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,287.5,200.5
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,339.85,245.35
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,391.64,288.89
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,444.18,331.56
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,495.15,371.56
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,546.09,410.0
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,595.37,446.92
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,643.94,482.21
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,690.34,514.15
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,735.08,542.59
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,776.78,569.44
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,816.71,594.88
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,853.18,617.85
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,887.38,639.2
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,917.8,658.94
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,945.65,677.06
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,969.01,691.34
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,989.51,703.82
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,1006.56,715.23
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,1020.59,724.83
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,1028.9,729.45
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,1034.02,732.2
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,1035.22,735.2
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,1033.22,736.33
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,1026.53,733.46
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,1016.7,728.7
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,1001.4,721.63
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,983.14,712.7
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,960.58,699.82
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,935.33,685.15
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,904.89,667.78
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,872.21,648.76
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,834.82,626.75
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,795.73,603.18
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,751.31,575.04
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,705.97,545.75
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,655.34,511.96
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,608.83,479.93
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,552.46,438.64
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,497.41,396.79
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,435.12,347.67
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,375.97,298.93
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,307.24,240.59
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,244.8,185.69
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,172.54,120.25
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,100.45,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,38.7,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,10.32,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,17.29,6.9
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,21.84,13.3
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,26.17,17.56
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,28.06,19.41
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,44.83,22.08
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,90.9,43.86
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,137.33,74.66
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,184.94,112.27
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,235.33,154.78
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,286.31,198.86
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,338.99,243.89
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,390.88,287.12
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,443.55,329.33
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,494.72,368.86
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,545.9,406.65
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,595.01,441.3
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,643.46,473.89
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,690.48,504.75
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,735.69,532.12
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,777.68,558.77
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,817.93,584.09
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,854.55,606.15
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,889.0,626.6
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,919.5,646.51
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,947.43,664.84
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,971.73,679.57
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,993.21,692.56
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,1010.37,703.88
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,1024.49,713.45
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,1033.6,720.51
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,1039.52,725.7
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,1040.7,727.66
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,1038.63,727.74
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,1031.86,724.99
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,1021.91,720.35
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,1007.41,714.39
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,989.92,706.54
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,966.67,693.55
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,940.74,678.78
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,910.51,662.19
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,878.01,643.93
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,839.95,621.68
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,800.21,597.94
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,755.77,571.64
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,710.35,543.99
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,659.12,510.31
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,607.96,475.52
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,555.28,437.42
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,499.81,395.71
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,436.91,346.42
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,377.29,297.59
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,308.54,239.62
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,246.07,184.98
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,169.29,116.3
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,99.47,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,38.38,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,10.32,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,17.41,6.59
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,22.43,13.77
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,27.19,18.44
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,29.88,21.01
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,45.4,23.85
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,86.48,41.15
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,132.15,71.09
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,183.83,112.12
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,233.99,154.77
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,284.17,198.4
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,336.14,243.19
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,387.94,287.01
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,440.54,330.09
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,491.2,370.41
