Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,541.89,409.32
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,590.71,445.51
2016,7,21,9,30,947.0,75.0,2.5,27.0,816.0,638.85,479.95
2016,7,21,9,45,953.0,76.5,2.55,28.0,850.0,684.48,511.5
2016,7,21,10,0,959.0,78.0,2.6,29.0,884.0,728.81,539.86
2016,7,21,10,15,964.0,79.0,2.7,29.5,912.5,770.45,566.48
2016,7,21,10,30,969.0,80.0,2.8,30.0,941.0,810.32,591.64
2016,7,21,10,45,971.5,81.0,2.9,30.5,962.0,846.27,613.98
2016,7,21,11,0,974.0,82.0,3.0,31.0,983.0,879.96,634.67
2016,7,21,11,15,976.5,82.5,3.1,31.5,997.0,910.76,653.38
2016,7,21,11,30,979.0,83.0,3.2,32.0,1011.0,939.01,670.37
2016,7,21,11,45,979.5,83.5,3.35,32.5,1017.5,962.82,684.81
2016,7,21,12,0,980.0,84.0,3.5,33.0,1024.0,983.78,697.45
2016,7,21,12,15,979.5,83.5,3.65,33.0,1023.0,999.88,708.5
2016,7,21,12,30,979.0,83.0,3.8,33.0,1022.0,1012.92,717.72
2016,7,21,12,45,968.5,90.0,3.95,33.0,1011.0,1020.85,723.82
2016,7,21,13,0,958.0,97.0,4.1,33.0,1000.0,1025.6,728.03
2016,7,21,13,15,955.0,96.0,4.2,32.5,983.5,1026.29,730.96
2016,7,21,13,30,952.0,95.0,4.3,32.0,967.0,1023.8,731.99
2016,7,21,13,45,949.0,93.5,4.45,32.0,944.0,1017.63,729.57
2016,7,21,14,0,946.0,92.0,4.6,32.0,921.0,1008.33,725.21
2016,7,21,14,15,940.0,90.5,4.6,31.5,891.0,993.09,717.75
2016,7,21,14,30,934.0,89.0,4.6,31.0,861.0,974.93,708.45
2016,7,21,14,45,928.0,86.5,4.65,31.0,825.0,952.84,695.41
2016,7,21,15,0,922.0,84.0,4.7,31.0,789.0,928.03,680.67
2016,7,21,15,15,912.0,82.5,4.7,30.5,747.0,898.23,663.65
2016,7,21,15,30,902.0,81.0,4.7,30.0,705.0,866.2,644.99
2016,7,21,15,45,890.5,77.5,4.7,29.5,659.5,828.63,622.31
2016,7,21,16,0,879.0,74.0,4.7,29.0,614.0,789.26,598.08
2016,7,21,16,15,862.0,71.5,4.65,28.5,564.5,745.28,569.95
2016,7,21,16,30,845.0,69.0,4.6,28.0,515.0,700.35,540.68
2016,7,21,16,45,824.0,65.5,4.55,27.5,463.5,650.79,507.46
2016,7,21,17,0,803.0,62.0,4.5,27.0,412.0,601.12,473.03
2016,7,21,17,15,771.5,58.5,4.4,26.0,359.0,549.13,434.84
2016,7,21,17,30,740.0,55.0,4.3,25.0,306.0,494.31,393.15
2016,7,21,17,45,697.0,50.0,4.2,24.0,254.5,433.29,344.89
2016,7,21,18,0,654.0,45.0,4.1,23.0,203.0,375.2,296.9
2016,7,21,18,15,582.5,39.0,3.9,22.0,154.5,306.98,239.0
2016,7,21,18,30,511.0,33.0,3.7,21.0,106.0,244.99,184.42
2016,7,21,18,45,390.5,24.0,3.5,20.5,66.5,170.37,116.22
2016,7,21,19,0,270.0,15.0,3.3,20.0,27.0,99.76,0.0
2016,7,21,19,15,135.0,7.5,3.15,19.0,13.5,39.36,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,182.0,10.0,1.75,14.5,23.0,9.83,0.0
2016,7,22,5,30,364.0,20.0,1.9,15.0,46.0,16.48,5.42
2016,7,22,5,45,471.5,28.0,2.05,15.5,89.5,22.05,13.27
2016,7,22,6,0,579.0,36.0,2.2,16.0,133.0,27.3,18.35
2016,7,22,6,15,642.0,41.0,2.25,17.0,183.5,29.54,20.51
2016,7,22,6,30,705.0,46.0,2.3,18.0,234.0,43.06,22.73
2016,7,22,6,45,747.0,49.5,2.4,19.0,287.5,84.54,39.36
2016,7,22,7,0,789.0,53.0,2.5,20.0,341.0,134.93,72.54
2016,7,22,7,15,818.0,56.0,2.6,21.0,395.0,183.0,109.89
2016,7,22,7,30,847.0,59.0,2.7,22.0,449.0,234.0,152.53
2016,7,22,7,45,868.5,61.5,2.85,23.0,501.5,285.37,196.81
2016,7,22,8,0,890.0,64.0,3.0,24.0,554.0,338.58,242.41
2016,7,22,8,15,905.5,66.0,3.05,25.0,603.5,390.79,286.44
2016,7,22,8,30,921.0,68.0,3.1,26.0,653.0,443.85,329.83
2016,7,22,8,45,933.0,69.5,3.2,27.0,699.0,495.45,370.85
2016,7,22,9,0,945.0,71.0,3.3,28.0,745.0,547.1,410.51
2016,7,22,9,15,954.0,72.5,3.35,28.5,786.0,596.93,448.26
2016,7,22,9,30,963.0,74.0,3.4,29.0,827.0,646.08,484.42
2016,7,22,9,45,956.5,84.0,3.5,30.0,859.5,692.28,516.33
2016,7,22,10,0,950.0,94.0,3.6,31.0,892.0,736.18,544.96
2016,7,22,10,15,955.5,95.5,3.65,31.5,921.0,778.44,571.83
2016,7,22,10,30,961.0,97.0,3.7,32.0,950.0,818.99,597.22
2016,7,22,10,45,965.5,97.5,3.8,33.0,972.0,855.92,618.91
2016,7,22,11,0,970.0,98.0,3.9,34.0,994.0,890.73,638.93
2016,7,22,11,15,972.5,98.5,3.95,34.0,1008.5,921.56,658.6
2016,7,22,11,30,975.0,99.0,4.0,34.0,1023.0,949.87,676.62
2016,7,22,11,45,976.5,99.0,4.05,34.5,1029.5,974.15,690.65
2016,7,22,12,0,978.0,99.0,4.1,35.0,1036.0,995.64,702.89
2016,7,22,12,15,977.5,99.0,4.1,35.0,1035.0,1012.36,713.33
2016,7,22,12,30,977.0,99.0,4.1,35.0,1034.0,1026.06,721.95
2016,7,22,12,45,978.0,97.0,4.2,35.0,1025.5,1036.07,728.97
2016,7,22,13,0,979.0,95.0,4.3,35.0,1017.0,1042.91,734.12
2016,7,22,13,15,975.5,94.0,4.3,34.5,1000.0,1043.18,736.2
2016,7,22,13,30,972.0,93.0,4.3,34.0,983.0,1040.21,736.38
2016,7,22,13,45,967.5,92.5,4.35,34.0,959.0,1033.56,733.16
2016,7,22,14,0,963.0,92.0,4.4,34.0,935.0,1023.75,728.05
2016,7,22,14,15,956.5,90.5,4.4,33.5,904.0,1007.88,720.36
2016,7,22,14,30,950.0,89.0,4.4,33.0,873.0,989.03,710.82
2016,7,22,14,45,941.5,87.5,4.4,32.5,835.5,965.47,698.23
2016,7,22,15,0,933.0,86.0,4.4,32.0,798.0,939.26,683.86
2016,7,22,15,15,922.5,84.0,4.4,31.5,755.5,908.22,666.21
2016,7,22,15,30,912.0,82.0,4.4,31.0,713.0,874.94,646.91
2016,7,22,15,45,894.0,81.5,4.45,30.5,665.0,835.11,623.12
2016,7,22,16,0,876.0,81.0,4.5,30.0,617.0,793.91,598.03
2016,7,22,16,15,857.5,78.0,4.45,29.5,566.5,748.37,569.1
2016,7,22,16,30,839.0,75.0,4.4,29.0,516.0,701.98,539.07
2016,7,22,16,45,798.5,75.5,4.4,28.5,460.5,648.22,503.18
2016,7,22,17,0,758.0,76.0,4.4,28.0,405.0,591.35,462.78
2016,7,22,17,15,722.5,71.5,4.25,27.0,351.5,533.47,420.44
2016,7,22,17,30,687.0,67.0,4.1,26.0,298.0,477.22,377.77
2016,7,22,17,45,622.0,62.5,3.95,25.5,244.5,410.28,324.37
2016,7,22,18,0,557.0,58.0,3.8,25.0,191.0,345.96,271.43
2016,7,22,18,15,478.5,49.0,3.6,24.0,143.5,276.03,213.13
2016,7,22,18,30,400.0,40.0,3.4,23.0,96.0,213.22,159.15
2016,7,22,18,45,276.5,27.5,3.25,22.5,59.0,139.58,93.6
2016,7,22,19,0,153.0,15.0,3.1,22.0,22.0,67.86,0.0
2016,7,22,19,15,76.5,7.5,3.0,21.5,11.0,25.38,0.0
2016,7,22,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,12.0,1.45,14.5,18.5,11.8,0.0
2016,7,23,5,30,198.0,24.0,1.6,15.0,37.0,19.15,6.6
2016,7,23,5,45,322.0,35.0,1.8,16.0,78.5,26.83,17.26
2016,7,23,6,0,446.0,46.0,2.0,17.0,120.0,33.97,24.06
2016,7,23,6,15,515.5,54.5,2.0,18.0,169.0,38.39,28.18
2016,7,23,6,30,585.0,63.0,2.0,19.0,218.0,50.9,31.52
2016,7,23,6,45,644.5,66.5,2.05,20.0,272.0,87.64,45.69
2016,7,23,7,0,704.0,70.0,2.1,21.0,326.0,134.0,75.14
2016,7,23,7,15,737.0,74.5,2.25,22.0,379.0,179.61,109.92
2016,7,23,7,30,770.0,79.0,2.4,23.0,432.0,228.7,150.21
2016,7,23,7,45,798.5,81.5,2.55,24.5,485.0,278.15,191.66
2016,7,23,8,0,827.0,84.0,2.7,26.0,538.0,330.27,235.02
2016,7,23,8,15,845.0,87.0,2.85,27.0,587.5,385.57,280.59
2016,7,23,8,30,863.0,90.0,3.0,28.0,637.0,437.78,322.73
2016,7,23,8,45,877.0,92.5,3.15,29.0,683.0,488.62,362.67
2016,7,23,9,0,891.0,95.0,3.3,30.0,729.0,539.76,401.54
2016,7,23,9,15,901.5,97.0,3.45,31.0,770.0,588.61,437.54
2016,7,23,9,30,912.0,99.0,3.6,32.0,811.0,637.0,472.09
2016,7,23,9,45,919.0,101.5,3.75,33.0,846.0,682.94,503.88
2016,7,23,10,0,926.0,104.0,3.9,34.0,881.0,727.73,533.77
2016,7,23,10,15,932.0,105.5,3.9,34.5,909.5,769.53,559.96
2016,7,23,10,30,938.0,107.0,3.9,35.0,938.0,809.71,584.73
2016,7,23,10,45,933.0,113.5,3.95,35.5,957.5,844.08,605.6
2016,7,23,11,0,928.0,120.0,4.0,36.0,977.0,875.86,624.61
2016,7,23,11,15,931.0,120.5,4.05,36.0,991.0,906.11,643.85
2016,7,23,11,30,934.0,121.0,4.1,36.0,1005.0,933.97,661.53
2016,7,23,11,45,908.5,138.5,4.15,36.5,1003.5,949.99,670.25
2016,7,23,12,0,883.0,156.0,4.2,37.0,1002.0,962.4,676.79
2016,7,23,12,15,882.5,156.0,4.25,37.0,1000.5,978.08,686.9
2016,7,23,12,30,882.0,156.0,4.3,37.0,999.0,991.05,695.36
2016,7,23,12,45,851.5,173.5,4.35,37.0,981.0,994.77,698.09
2016,7,23,13,0,821.0,191.0,4.4,37.0,963.0,991.09,696.29
2016,7,23,13,15,816.5,189.5,4.45,37.0,946.5,990.54,696.65
2016,7,23,13,30,812.0,188.0,4.5,37.0,930.0,987.17,695.3
2016,7,23,13,45,788.0,196.0,4.55,37.0,901.0,971.86,686.45
2016,7,23,14,0,764.0,204.0,4.6,37.0,872.0,958.45,678.95
2016,7,23,14,15,754.5,200.5,4.6,37.0,841.5,940.65,668.45
2016,7,23,14,30,745.0,197.0,4.6,37.0,811.0,920.45,656.46
2016,7,23,14,45,716.5,201.0,4.6,37.0,770.0,888.48,636.82
2016,7,23,15,0,688.0,205.0,4.6,37.0,729.0,855.09,616.21
2016,7,23,15,15,671.5,199.5,4.6,36.5,688.0,821.05,596.3
2016,7,23,15,30,655.0,194.0,4.6,36.0,647.0,785.59,574.9
2016,7,23,15,45,637.5,186.0,4.6,35.5,602.0,745.44,549.84
2016,7,23,16,0,620.0,178.0,4.6,35.0,557.0,704.34,523.68
2016,7,23,16,15,594.5,169.5,4.5,34.5,508.5,655.88,491.48
2016,7,23,16,30,569.0,161.0,4.4,34.0,460.0,604.72,456.8
2016,7,23,16,45,557.5,145.5,4.35,33.5,413.0,558.99,425.62
2016,7,23,17,0,546.0,130.0,4.3,33.0,366.0,512.8,393.2
2016,7,23,17,15,505.0,119.5,4.05,31.5,315.5,454.19,351.33
2016,7,23,17,30,464.0,109.0,3.8,30.0,265.0,398.16,309.94
2016,7,23,17,45,438.0,92.5,3.55,29.0,219.5,345.8,269.42
2016,7,23,18,0,412.0,76.0,3.3,28.0,174.0,295.13,228.62
2016,7,23,18,15,338.5,61.5,3.05,26.5,129.0,228.63,174.53
2016,7,23,18,30,265.0,47.0,2.8,25.0,84.0,169.04,124.81
2016,7,23,18,45,182.5,30.5,2.55,24.0,51.0,111.22,73.0
2016,7,23,19,0,100.0,14.0,2.3,23.0,18.0,41.68,0.0
2016,7,23,19,15,50.0,7.0,2.25,22.5,9.0,6.88,0.0
2016,7,23,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,16.5,18.0,11.3,0.0
2016,7,24,5,30,199.0,23.0,0.9,17.0,36.0,18.29,5.29
2016,7,24,5,45,318.0,35.0,0.95,18.0,77.5,26.98,17.19
2016,7,24,6,0,437.0,47.0,1.0,19.0,119.0,35.06,24.79
2016,7,24,6,15,508.5,55.5,1.0,19.5,168.0,39.41,28.89
2016,7,24,6,30,580.0,64.0,1.0,20.0,217.0,50.27,31.91
2016,7,24,6,45,635.0,69.5,1.05,21.0,270.5,88.05,46.56
2016,7,24,7,0,690.0,75.0,1.1,22.0,324.0,131.73,73.55
2016,7,24,7,15,724.0,80.0,1.1,23.0,377.5,177.41,107.81
2016,7,24,7,30,758.0,85.0,1.1,24.0,431.0,229.87,149.96
2016,7,24,7,45,779.5,90.5,1.1,25.5,482.5,279.52,190.81
2016,7,24,8,0,801.0,96.0,1.1,27.0,534.0,331.16,232.74
2016,7,24,8,15,820.5,99.5,1.15,28.0,584.0,382.08,273.78
2016,7,24,8,30,840.0,103.0,1.2,29.0,634.0,434.38,314.65
2016,7,24,8,45,846.0,110.0,1.25,30.0,678.0,484.78,352.84
2016,7,24,9,0,852.0,117.0,1.3,31.0,722.0,534.85,389.38
2016,7,24,9,15,864.0,119.5,1.35,32.0,763.0,583.65,423.78
2016,7,24,9,30,876.0,122.0,1.4,33.0,804.0,634.86,458.53
2016,7,24,9,45,864.5,135.5,1.45,34.0,833.5,675.52,484.88
2016,7,24,10,0,853.0,149.0,1.5,35.0,863.0,716.37,510.43
2016,7,24,10,15,860.0,151.0,1.6,35.5,892.5,757.31,537.08
2016,7,24,10,30,867.0,153.0,1.7,36.0,922.0,796.92,561.18
2016,7,24,10,45,846.5,170.5,1.85,36.5,936.0,827.93,580.05
2016,7,24,11,0,826.0,188.0,2.0,37.0,950.0,855.68,596.85
2016,7,24,11,15,830.0,189.0,2.1,37.0,964.5,885.42,615.68
2016,7,24,11,30,834.0,190.0,2.2,37.0,979.0,913.17,633.25
2016,7,24,11,45,795.5,216.0,2.3,37.5,972.5,924.61,639.42
2016,7,24,12,0,757.0,242.0,2.4,38.0,966.0,934.96,645.12
2016,7,24,12,15,756.5,241.5,2.5,38.0,965.0,949.77,654.99
2016,7,24,12,30,756.0,241.0,2.6,38.0,964.0,962.18,663.42
2016,7,24,12,45,727.5,256.5,2.75,38.5,946.5,961.28,662.78
2016,7,24,13,0,699.0,272.0,2.9,39.0,929.0,957.59,660.46
2016,7,24,13,15,693.5,269.5,2.95,38.5,912.5,955.52,661.34
2016,7,24,13,30,688.0,267.0,3.0,38.0,896.0,950.94,660.7
2016,7,24,13,45,642.5,285.0,3.15,38.0,860.5,926.01,645.47
2016,7,24,14,0,597.0,303.0,3.3,38.0,825.0,898.5,628.59
2016,7,24,14,15,586.0,297.0,3.35,37.5,795.0,878.68,618.39
2016,7,24,14,30,575.0,291.0,3.4,37.0,765.0,856.98,606.84
2016,7,24,14,45,526.5,299.5,3.5,36.5,718.5,814.4,580.72
2016,7,24,15,0,478.0,308.0,3.6,36.0,672.0,771.72,554.15
2016,7,24,15,15,461.5,296.5,3.65,35.5,631.5,736.42,532.98
2016,7,24,15,30,445.0,285.0,3.7,35.0,591.0,700.29,510.84
2016,7,24,15,45,405.5,276.5,3.8,34.5,541.0,640.07,471.48
2016,7,24,16,0,366.0,268.0,3.9,34.0,491.0,589.11,437.6
2016,7,24,16,15,343.5,249.0,3.9,33.0,444.5,540.82,406.01
2016,7,24,16,30,321.0,230.0,3.9,32.0,398.0,493.1,373.98
2016,7,24,16,45,289.0,209.0,3.9,31.0,348.0,437.33,334.99
2016,7,24,17,0,257.0,188.0,3.9,30.0,298.0,383.29,296.19
2016,7,24,17,15,228.5,162.5,3.75,28.5,251.0,328.01,255.83
2016,7,24,17,30,200.0,137.0,3.6,27.0,204.0,267.38,210.03
2016,7,24,17,45,170.0,110.5,3.45,26.0,160.5,214.02,168.05
2016,7,24,18,0,140.0,84.0,3.3,25.0,117.0,162.64,126.55
2016,7,24,18,15,106.5,59.0,3.15,24.0,80.5,113.65,86.14
2016,7,24,18,30,73.0,34.0,3.0,23.0,44.0,72.16,51.46
2016,7,24,18,45,36.5,20.0,2.85,22.0,25.0,35.8,20.16
2016,7,24,19,0,0.0,6.0,2.7,21.0,6.0,5.9,0.0
2016,7,24,19,15,0.0,3.0,2.55,20.5,3.0,2.95,0.0
2016,7,24,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,14.5,11.5,8.85,0.0
2016,7,25,5,30,84.0,18.0,0.9,15.0,23.0,13.85,2.07
2016,7,25,5,45,162.5,37.5,1.0,16.0,59.5,28.78,18.82
2016,7,25,6,0,241.0,57.0,1.1,17.0,96.0,43.11,31.99
2016,7,25,6,15,303.5,74.0,1.1,17.5,141.5,54.74,42.55
2016,7,25,6,30,366.0,91.0,1.1,18.0,187.0,69.4,55.51
2016,7,25,6,45,423.5,103.5,1.15,19.0,238.0,103.05,66.63
2016,7,25,7,0,481.0,116.0,1.2,20.0,289.0,142.66,91.87
2016,7,25,7,15,519.5,126.5,1.3,21.0,340.0,183.58,122.09
2016,7,25,7,30,558.0,137.0,1.4,22.0,391.0,228.49,157.4
2016,7,25,7,45,595.5,143.5,1.55,23.5,443.0,273.3,193.22
2016,7,25,8,0,633.0,150.0,1.7,25.0,495.0,321.69,231.82
2016,7,25,8,15,657.0,157.0,1.75,26.0,544.0,369.25,269.84
2016,7,25,8,30,681.0,164.0,1.8,27.0,593.0,418.84,308.47
2016,7,25,8,45,705.5,166.5,1.9,28.5,639.5,466.47,344.13
2016,7,25,9,0,730.0,169.0,2.0,30.0,686.0,515.72,379.8
2016,7,25,9,15,744.5,174.0,2.05,31.0,727.5,563.12,413.55
2016,7,25,9,30,759.0,179.0,2.1,32.0,769.0,610.78,446.42
2016,7,25,9,45,834.5,147.0,2.2,33.0,822.5,665.68,484.59
2016,7,25,10,0,910.0,115.0,2.3,34.0,876.0,724.3,524.4
2016,7,25,10,15,916.5,116.0,2.3,34.5,905.0,765.54,549.72
2016,7,25,10,30,923.0,117.0,2.3,35.0,934.0,805.21,573.45
2016,7,25,10,45,920.0,123.0,2.35,35.5,953.5,840.33,594.31
2016,7,25,11,0,917.0,129.0,2.4,36.0,973.0,873.0,613.45
2016,7,25,11,15,920.0,129.5,2.4,36.5,988.0,903.06,630.42
2016,7,25,11,30,923.0,130.0,2.4,37.0,1003.0,930.77,645.8
2016,7,25,11,45,902.5,145.0,2.45,37.5,1002.5,948.76,655.53
2016,7,25,12,0,882.0,160.0,2.5,38.0,1002.0,963.38,663.29
2016,7,25,12,15,881.5,159.5,2.55,38.0,1001.0,978.64,672.93
2016,7,25,12,30,881.0,159.0,2.6,38.0,1000.0,991.18,680.99
2016,7,25,12,45,858.5,171.5,2.7,38.0,984.5,997.69,685.92
2016,7,25,13,0,836.0,184.0,2.8,38.0,969.0,996.82,686.48
2016,7,25,13,15,831.5,182.5,2.85,37.5,952.0,996.29,688.43
2016,7,25,13,30,827.0,181.0,2.9,37.0,935.0,992.89,688.71
2016,7,25,13,45,795.0,193.5,2.95,37.0,903.5,974.44,678.33
2016,7,25,14,0,763.0,206.0,3.0,37.0,872.0,958.01,669.36
2016,7,25,14,15,753.5,203.0,3.05,36.5,841.0,940.77,661.26
2016,7,25,14,30,744.0,200.0,3.1,36.0,810.0,921.12,651.61
2016,7,25,14,45,702.5,210.0,3.2,36.0,766.0,883.61,629.41
2016,7,25,15,0,661.0,220.0,3.3,36.0,722.0,845.06,606.09
2016,7,25,15,15,644.5,213.5,3.35,35.5,680.5,810.57,586.04
2016,7,25,15,30,628.0,207.0,3.4,35.0,639.0,774.71,564.68
2016,7,25,15,45,587.0,206.5,3.45,34.5,588.5,721.21,530.48
2016,7,25,16,0,546.0,206.0,3.5,34.0,538.0,671.57,498.17
2016,7,25,16,15,519.5,195.0,3.5,33.0,489.5,622.51,466.81
2016,7,25,16,30,493.0,184.0,3.5,32.0,441.0,573.85,434.83
2016,7,25,16,45,449.5,173.5,3.5,31.5,389.0,514.77,393.27
2016,7,25,17,0,406.0,163.0,3.5,31.0,337.0,458.0,352.38
2016,7,25,17,15,367.5,146.0,3.35,29.5,288.0,392.2,304.94
2016,7,25,17,30,329.0,129.0,3.2,28.0,239.0,336.95,263.77
2016,7,25,17,45,281.0,109.0,3.1,27.0,191.5,276.01,216.24
2016,7,25,18,0,233.0,89.0,3.0,26.0,144.0,218.95,170.42
2016,7,25,18,15,181.0,66.5,2.85,25.0,102.5,160.94,122.83
2016,7,25,18,30,129.0,44.0,2.7,24.0,61.0,107.01,77.96
2016,7,25,18,45,78.5,25.5,2.55,23.0,34.5,62.56,38.26
2016,7,25,19,0,28.0,7.0,2.4,22.0,8.0,14.59,0.0
2016,7,25,19,15,14.0,3.5,2.3,21.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,68.5,10.0,0.4,19.0,14.5,9.83,0.0
2016,7,26,5,30,137.0,20.0,0.5,20.0,29.0,15.54,2.01
2016,7,26,5,45,242.0,35.5,0.6,21.0,67.5,27.23,17.03
2016,7,26,6,0,347.0,51.0,0.7,22.0,106.0,38.37,27.23
2016,7,26,6,15,418.0,62.5,0.75,23.0,153.5,46.12,34.18
2016,7,26,6,30,489.0,74.0,0.8,24.0,201.0,55.68,42.42
2016,7,26,6,45,548.0,81.5,0.85,25.0,253.5,90.5,51.37
2016,7,26,7,0,607.0,89.0,0.9,26.0,306.0,131.69,75.9
2016,7,26,7,15,644.0,95.5,0.85,27.0,358.5,174.83,107.05
2016,7,26,7,30,681.0,102.0,0.8,28.0,411.0,221.89,143.6
2016,7,26,7,45,714.5,105.5,0.8,29.0,463.5,269.24,181.46
2016,7,26,8,0,748.0,109.0,0.8,30.0,516.0,319.81,221.67
2016,7,26,8,15,768.5,113.5,0.8,31.0,565.0,372.89,263.12
2016,7,26,8,30,789.0,118.0,0.8,32.0,614.0,423.99,301.94
2016,7,26,8,45,808.0,120.0,0.8,33.0,660.5,473.48,338.34
2016,7,26,9,0,827.0,122.0,0.8,34.0,707.0,523.9,374.03
2016,7,26,9,15,839.0,125.0,0.75,34.5,747.5,572.1,407.29
2016,7,26,9,30,851.0,128.0,0.7,35.0,788.0,620.14,439.19
2016,7,26,9,45,849.5,136.0,0.65,36.0,820.0,663.83,465.95
2016,7,26,10,0,848.0,144.0,0.6,37.0,852.0,705.89,490.54
2016,7,26,10,15,855.0,145.5,0.5,37.5,880.5,746.22,513.52
2016,7,26,10,30,862.0,147.0,0.4,38.0,909.0,785.66,533.92
2016,7,26,10,45,860.0,152.5,0.35,38.5,928.0,819.43,551.22
2016,7,26,11,0,858.0,158.0,0.3,39.0,947.0,851.45,567.22
2016,7,26,11,15,861.0,159.0,0.4,39.0,961.0,881.12,585.56
2016,7,26,11,30,864.0,160.0,0.5,39.0,975.0,908.64,602.76
2016,7,26,11,45,835.5,179.0,0.65,39.5,972.0,923.13,612.14
2016,7,26,12,0,807.0,198.0,0.8,40.0,969.0,934.17,619.65
2016,7,26,12,15,806.5,198.0,0.95,40.0,967.5,949.52,631.0
2016,7,26,12,30,806.0,198.0,1.1,40.0,966.0,962.36,640.82
2016,7,26,12,45,798.5,200.0,1.25,40.0,955.0,967.88,646.39
2016,7,26,13,0,791.0,202.0,1.4,40.0,944.0,970.67,650.41
2016,7,26,13,15,786.0,200.5,1.5,40.0,927.0,969.63,651.53
2016,7,26,13,30,781.0,199.0,1.6,40.0,910.0,965.86,651.1
2016,7,26,13,45,741.0,215.5,1.75,40.0,876.5,948.38,643.11
2016,7,26,14,0,701.0,232.0,1.9,40.0,843.0,925.07,631.56
2016,7,26,14,15,690.5,228.0,1.95,39.5,812.0,906.58,623.14
2016,7,26,14,30,680.0,224.0,2.0,39.0,781.0,885.86,613.24
2016,7,26,14,45,628.5,237.5,2.1,39.0,735.0,843.67,588.0
2016,7,26,15,0,577.0,251.0,2.2,39.0,689.0,798.97,560.52
2016,7,26,15,15,559.0,243.0,2.3,38.5,648.0,763.63,540.76
2016,7,26,15,30,541.0,235.0,2.4,38.0,607.0,727.3,519.82
2016,7,26,15,45,497.5,233.0,2.5,38.0,557.0,675.77,486.63
2016,7,26,16,0,454.0,231.0,2.6,38.0,507.0,625.28,453.54
2016,7,26,16,15,428.0,217.5,2.65,37.0,460.0,577.03,423.45
2016,7,26,16,30,402.0,204.0,2.7,36.0,413.0,521.21,387.24
2016,7,26,16,45,366.0,188.5,2.8,35.5,363.5,465.72,349.21
2016,7,26,17,0,330.0,173.0,2.9,35.0,314.0,412.23,311.52
2016,7,26,17,15,294.5,153.0,2.8,34.0,266.5,356.03,271.11
2016,7,26,17,30,259.0,133.0,2.7,33.0,219.0,302.24,231.28
2016,7,26,17,45,224.5,110.0,2.6,32.0,175.0,247.89,189.82
2016,7,26,18,0,190.0,87.0,2.5,31.0,131.0,196.08,149.1
2016,7,26,18,15,144.0,63.5,2.3,30.0,92.0,141.33,105.11
2016,7,26,18,30,98.0,40.0,2.1,29.0,53.0,89.91,63.33
2016,7,26,18,45,59.0,23.0,1.95,28.0,29.5,52.19,29.78
2016,7,26,19,0,20.0,6.0,1.8,27.0,6.0,11.37,0.0
2016,7,26,19,15,10.0,3.0,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,9.5,0.2,23.5,12.5,9.34,0.0
2016,7,27,5,30,111.0,19.0,0.3,24.0,25.0,14.75,0.55
2016,7,27,5,45,202.5,34.5,0.4,25.0,61.0,26.46,15.98
2016,7,27,6,0,294.0,50.0,0.5,26.0,97.0,37.61,26.07
2016,7,27,6,15,363.0,62.5,0.5,27.0,141.5,45.82,33.31
2016,7,27,6,30,432.0,75.0,0.5,28.0,186.0,55.16,41.23
2016,7,27,6,45,481.5,85.0,0.5,29.0,235.0,88.74,51.44
2016,7,27,7,0,531.0,95.0,0.5,30.0,284.0,127.66,74.51
2016,7,27,7,15,569.0,102.5,0.55,31.0,334.0,167.89,102.74
2016,7,27,7,30,607.0,110.0,0.6,32.0,384.0,212.17,136.23
2016,7,27,7,45,631.0,118.0,0.65,33.0,432.5,257.21,171.63
2016,7,27,8,0,655.0,126.0,0.7,34.0,481.0,304.58,208.65
2016,7,27,8,15,677.0,131.5,0.8,34.5,528.5,351.21,245.23
2016,7,27,8,30,699.0,137.0,0.9,35.0,576.0,399.61,282.38
2016,7,27,8,45,705.5,146.5,1.05,36.0,617.0,446.1,316.91
2016,7,27,9,0,712.0,156.0,1.2,37.0,658.0,492.54,350.31
2016,7,27,9,15,726.0,160.0,1.35,37.5,697.5,537.94,382.86
2016,7,27,9,30,740.0,164.0,1.5,38.0,737.0,583.57,414.79
2016,7,27,9,45,733.0,177.0,1.65,38.5,766.5,624.11,442.29
2016,7,27,10,0,726.0,190.0,1.8,39.0,796.0,662.88,468.0
2016,7,27,10,15,735.0,193.0,1.95,39.0,823.5,702.02,494.81
2016,7,27,10,30,744.0,196.0,2.1,39.0,851.0,740.3,520.72
2016,7,27,10,45,729.5,210.5,2.25,39.5,866.5,769.89,539.09
2016,7,27,11,0,715.0,225.0,2.4,40.0,882.0,796.98,555.62
2016,7,27,11,15,719.0,226.5,2.55,40.0,896.0,824.86,574.08
2016,7,27,11,30,723.0,228.0,2.7,40.0,910.0,851.08,591.08
2016,7,27,11,45,688.5,252.5,2.85,40.0,905.5,863.3,599.11
2016,7,27,12,0,654.0,277.0,3.0,40.0,901.0,872.34,604.59
2016,7,27,12,15,654.0,276.5,3.1,40.0,900.0,886.24,614.02
2016,7,27,12,30,654.0,276.0,3.2,40.0,899.0,898.08,622.14
2016,7,27,12,45,631.5,287.5,3.35,40.0,884.5,898.12,622.53
2016,7,27,13,0,609.0,299.0,3.5,40.0,870.0,895.7,621.47
2016,7,27,13,15,604.0,296.0,3.55,39.5,854.0,893.5,622.03
2016,7,27,13,30,599.0,293.0,3.6,39.0,838.0,889.03,621.21
2016,7,27,13,45,564.5,304.5,3.7,39.0,807.5,867.93,607.91
2016,7,27,14,0,530.0,316.0,3.8,39.0,777.0,846.13,594.16
2016,7,27,14,15,519.5,309.0,3.85,38.5,748.0,826.48,583.67
2016,7,27,14,30,509.0,302.0,3.9,38.0,719.0,805.14,571.98
2016,7,27,14,45,474.0,304.0,3.95,38.0,678.5,769.28,548.74
2016,7,27,15,0,439.0,306.0,4.0,38.0,638.0,733.0,525.07
2016,7,27,15,15,422.5,294.0,4.0,37.0,599.0,698.05,504.73
2016,7,27,15,30,406.0,282.0,4.0,36.0,560.0,654.3,478.11
2016,7,27,15,45,379.5,269.5,4.05,35.5,515.5,609.55,449.04
2016,7,27,16,0,353.0,257.0,4.1,35.0,471.0,565.25,419.7
2016,7,27,16,15,330.5,239.0,4.0,34.5,426.0,518.48,387.95
2016,7,27,16,30,308.0,221.0,3.9,34.0,381.0,472.32,356.04
2016,7,27,16,45,286.5,199.5,3.85,33.5,336.0,423.64,321.78
2016,7,27,17,0,265.0,178.0,3.8,33.0,291.0,375.87,287.37
2016,7,27,17,15,235.0,155.0,3.6,32.0,245.0,322.28,248.02
2016,7,27,17,30,205.0,132.0,3.4,31.0,199.0,270.63,209.07
2016,7,27,17,45,181.0,107.5,3.2,30.0,159.0,222.29,171.63
2016,7,27,18,0,157.0,83.0,3.0,29.0,119.0,175.47,134.31
2016,7,27,18,15,118.5,59.0,2.8,28.0,82.0,124.67,93.03
2016,7,27,18,30,80.0,35.0,2.6,27.0,45.0,76.31,53.4
2016,7,27,18,45,48.5,19.5,2.4,26.5,25.0,43.33,23.34
2016,7,27,19,0,17.0,4.0,2.2,26.0,5.0,8.55,0.0
2016,7,27,19,15,8.5,2.0,2.05,25.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,5,15,53.0,9.0,1.15,20.5,12.0,8.85,0.0
2016,7,28,5,30,106.0,18.0,1.2,21.0,24.0,13.97,0.0
2016,7,28,5,45,202.5,34.0,1.25,21.5,60.0,26.11,15.87
2016,7,28,6,0,299.0,50.0,1.3,22.0,96.0,37.69,26.58
2016,7,28,6,15,368.5,62.0,1.25,23.0,141.0,45.52,33.62
2016,7,28,6,30,438.0,74.0,1.2,24.0,186.0,53.24,40.31
2016,7,28,6,45,495.5,82.5,1.2,25.0,236.0,86.04,50.23
2016,7,28,7,0,553.0,91.0,1.2,26.0,286.0,125.1,73.19
2016,7,28,7,15,590.5,98.0,1.2,27.0,336.5,165.92,102.39
2016,7,28,7,30,628.0,105.0,1.2,28.0,387.0,210.73,137.12
2016,7,28,7,45,660.0,109.5,1.25,29.0,437.5,255.82,173.34
2016,7,28,8,0,692.0,114.0,1.3,30.0,488.0,304.03,212.03
2016,7,28,8,15,714.0,118.5,1.35,31.0,536.0,351.62,249.92
2016,7,28,8,30,736.0,123.0,1.4,32.0,584.0,400.93,288.12
2016,7,28,8,45,753.0,126.5,1.45,33.0,628.5,451.58,326.11
2016,7,28,9,0,770.0,130.0,1.5,34.0,673.0,499.82,361.21
2016,7,28,9,15,783.0,133.0,1.55,34.5,712.5,546.04,394.6
2016,7,28,9,30,796.0,136.0,1.6,35.0,752.0,592.29,427.06
2016,7,28,9,45,786.5,149.5,1.65,36.0,781.0,633.77,454.15
2016,7,28,10,0,777.0,163.0,1.7,37.0,810.0,673.12,478.93
2016,7,28,10,15,785.5,165.0,1.8,37.5,838.0,712.41,504.73
2016,7,28,10,30,794.0,167.0,1.9,38.0,866.0,750.66,529.1
2016,7,28,10,45,787.5,176.0,2.0,38.5,884.0,782.51,548.23
2016,7,28,11,0,781.0,185.0,2.1,39.0,902.0,812.09,565.84
2016,7,28,11,15,785.0,186.0,2.2,39.0,916.0,840.64,583.95
2016,7,28,11,30,789.0,187.0,2.3,39.0,930.0,867.3,600.88
2016,7,28,11,45,763.0,205.5,2.45,39.5,928.0,882.0,609.48
2016,7,28,12,0,737.0,224.0,2.6,40.0,926.0,895.77,617.62
2016,7,28,12,15,737.0,224.0,2.7,40.0,925.0,911.09,627.73
2016,7,28,12,30,737.0,224.0,2.8,40.0,924.0,924.08,636.45
2016,7,28,12,45,695.5,247.5,2.9,40.0,903.5,918.7,633.9
2016,7,28,13,0,654.0,271.0,3.0,40.0,883.0,910.42,629.04
2016,7,28,13,15,649.0,268.5,3.1,39.5,867.0,908.69,630.36
2016,7,28,13,30,644.0,266.0,3.2,39.0,851.0,904.58,630.17
2016,7,28,13,45,614.5,275.5,3.3,39.0,822.0,886.75,619.3
2016,7,28,14,0,585.0,285.0,3.4,39.0,793.0,865.67,606.43
2016,7,28,14,15,574.5,279.5,3.45,38.5,764.0,846.85,596.66
2016,7,28,14,30,564.0,274.0,3.5,38.0,735.0,826.2,585.6
2016,7,28,14,45,531.5,276.0,3.55,38.0,695.0,791.7,563.61
2016,7,28,15,0,499.0,278.0,3.6,38.0,655.0,756.55,541.04
2016,7,28,15,15,482.0,268.0,3.6,37.5,615.5,721.82,520.02
2016,7,28,15,30,465.0,258.0,3.6,37.0,576.0,686.25,498.11
2016,7,28,15,45,437.0,248.5,3.65,36.5,531.0,641.58,469.55
2016,7,28,16,0,409.0,239.0,3.7,36.0,486.0,588.79,434.97
2016,7,28,16,15,385.0,223.5,3.65,35.0,440.0,541.68,404.3
2016,7,28,16,30,361.0,208.0,3.6,34.0,394.0,495.2,373.24
2016,7,28,16,45,334.5,190.0,3.6,33.5,348.0,445.0,338.03
2016,7,28,17,0,308.0,172.0,3.6,33.0,302.0,396.08,302.88
2016,7,28,17,15,274.5,151.0,3.4,32.0,255.0,340.91,262.43
2016,7,28,17,30,241.0,130.0,3.2,31.0,208.0,287.98,222.55
2016,7,28,17,45,208.5,106.5,3.05,30.0,165.5,234.91,181.45
2016,7,28,18,0,176.0,83.0,2.9,29.0,123.0,184.17,141.01
2016,7,28,18,15,133.5,59.5,2.7,28.0,85.0,131.55,98.24
2016,7,28,18,30,91.0,36.0,2.5,27.0,47.0,81.83,57.41
2016,7,28,18,45,54.0,20.0,2.35,26.0,25.5,45.64,24.06
2016,7,28,19,0,17.0,4.0,2.2,25.0,4.0,8.51,0.0
2016,7,28,19,15,8.5,2.0,2.1,24.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,5,15,39.5,7.5,1.05,20.5,10.0,7.37,0.0
2016,7,29,5,30,79.0,15.0,1.1,21.0,20.0,11.54,0.0
2016,7,29,5,45,160.5,33.0,1.15,21.5,54.0,25.33,15.14
2016,7,29,6,0,242.0,51.0,1.2,22.0,88.0,38.56,27.28
2016,7,29,6,15,307.0,66.5,1.2,22.5,132.0,49.13,36.78
2016,7,29,6,30,372.0,82.0,1.2,23.0,176.0,59.15,45.55
2016,7,29,6,45,427.5,93.0,1.2,24.0,225.0,90.45,56.39
2016,7,29,7,0,483.0,104.0,1.2,25.0,274.0,128.36,79.06
2016,7,29,7,15,521.5,113.5,1.2,26.0,324.0,168.29,107.48
2016,7,29,7,30,560.0,123.0,1.2,27.0,374.0,211.55,140.66
2016,7,29,7,45,593.0,129.5,1.2,28.5,424.0,255.08,174.86
2016,7,29,8,0,626.0,136.0,1.2,30.0,474.0,301.91,211.51
2016,7,29,8,15,649.5,142.0,1.2,31.0,521.5,348.07,247.69
2016,7,29,8,30,673.0,148.0,1.2,32.0,569.0,396.2,284.39
2016,7,29,8,45,691.0,153.5,1.25,33.0,613.0,443.18,319.39
2016,7,29,9,0,709.0,159.0,1.3,34.0,657.0,491.19,354.01
2016,7,29,9,15,723.0,163.0,1.3,34.5,696.5,536.51,386.22
2016,7,29,9,30,737.0,167.0,1.3,35.0,736.0,582.07,417.65
2016,7,29,9,45,716.5,188.0,1.35,36.0,761.5,621.37,442.84
2016,7,29,10,0,696.0,209.0,1.4,37.0,787.0,657.9,465.35
2016,7,29,10,15,705.0,212.0,1.45,37.5,815.0,696.05,489.89
2016,7,29,10,30,714.0,215.0,1.5,38.0,843.0,733.41,513.41
2016,7,29,10,45,710.0,224.0,1.6,38.5,861.5,765.27,533.15
2016,7,29,11,0,706.0,233.0,1.7,39.0,880.0,795.28,551.46
2016,7,29,11,15,710.5,234.5,1.8,39.0,894.0,823.44,569.86
2016,7,29,11,30,715.0,236.0,1.9,39.0,908.0,849.97,586.97
2016,7,29,11,45,695.5,250.5,2.05,39.5,908.0,865.92,596.35
2016,7,29,12,0,676.0,265.0,2.2,40.0,908.0,879.2,603.88
2016,7,29,12,15,675.5,265.0,2.3,40.0,907.0,893.42,613.5
2016,7,29,12,30,675.0,265.0,2.4,40.0,906.0,905.48,621.8
2016,7,29,12,45,681.5,258.0,2.55,40.5,900.5,915.01,627.91
2016,7,29,13,0,688.0,251.0,2.7,41.0,895.0,922.2,632.34
2016,7,29,13,15,683.5,249.0,2.75,40.5,878.5,921.43,633.91
2016,7,29,13,30,679.0,247.0,2.8,40.0,862.0,918.19,634.1
2016,7,29,13,45,646.0,258.5,2.9,40.0,831.5,898.98,622.8
2016,7,29,14,0,613.0,270.0,3.0,40.0,801.0,877.73,610.0
2016,7,29,14,15,602.5,265.0,3.1,39.5,771.5,859.22,600.94
2016,7,29,14,30,592.0,260.0,3.2,39.0,742.0,838.7,590.45
2016,7,29,14,45,557.0,263.5,3.3,38.5,701.5,801.01,568.1
2016,7,29,15,0,522.0,267.0,3.4,38.0,661.0,764.74,546.31
2016,7,29,15,15,505.0,258.0,3.45,37.5,621.0,730.52,525.93
2016,7,29,15,30,488.0,249.0,3.5,37.0,581.0,695.4,504.59
2016,7,29,15,45,457.5,241.0,3.6,36.5,535.5,649.65,475.48
2016,7,29,16,0,427.0,233.0,3.7,36.0,490.0,604.26,446.02
2016,7,29,16,15,402.5,218.5,3.7,35.0,444.0,548.68,409.75
2016,7,29,16,30,378.0,204.0,3.7,34.0,398.0,502.32,378.92
2016,7,29,16,45,349.0,186.5,3.7,33.0,350.5,450.34,343.06
2016,7,29,17,0,320.0,169.0,3.7,32.0,303.0,399.81,307.22
2016,7,29,17,15,285.5,148.5,3.6,31.0,256.5,344.14,266.27
2016,7,29,17,30,251.0,128.0,3.5,30.0,210.0,290.79,225.88
2016,7,29,17,45,216.5,105.0,3.4,29.0,166.5,236.89,183.87
2016,7,29,18,0,182.0,82.0,3.3,28.0,123.0,185.51,142.66
2016,7,29,18,15,138.0,58.5,3.1,27.0,85.0,132.04,98.94
2016,7,29,18,30,94.0,35.0,2.9,26.0,47.0,81.58,57.27
2016,7,29,18,45,55.0,19.5,2.75,25.0,25.5,45.01,22.72
2016,7,29,19,0,16.0,4.0,2.6,24.0,4.0,8.21,0.0
2016,7,29,19,15,8.0,2.0,2.45,23.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,1.35,20.5,10.0,9.83,0.0
2016,7,30,5,30,0.0,20.0,1.5,21.0,20.0,18.79,0.0
2016,7,30,5,45,128.0,35.0,1.7,21.5,54.5,28.91,17.93
2016,7,30,6,0,256.0,50.0,1.9,22.0,89.0,37.83,26.62
2016,7,30,6,15,324.5,64.5,1.9,22.5,133.0,47.64,35.47
2016,7,30,6,30,393.0,79.0,1.9,23.0,177.0,56.93,43.64
2016,7,30,6,45,450.5,88.5,1.9,24.0,226.5,86.82,53.25
2016,7,30,7,0,508.0,98.0,1.9,25.0,276.0,124.34,75.09
2016,7,30,7,15,547.0,107.0,1.95,26.0,326.5,164.69,103.82
2016,7,30,7,30,586.0,116.0,2.0,27.0,377.0,209.22,138.26
2016,7,30,7,45,621.5,121.0,2.05,28.5,428.0,253.39,173.35
2016,7,30,8,0,657.0,126.0,2.1,30.0,479.0,301.1,211.26
2016,7,30,8,15,680.5,131.0,2.15,31.0,527.0,347.93,248.72
2016,7,30,8,30,704.0,136.0,2.2,32.0,575.0,396.69,286.74
2016,7,30,8,45,726.0,138.5,2.25,33.0,620.5,444.29,322.93
2016,7,30,9,0,748.0,141.0,2.3,34.0,666.0,493.22,358.98
2016,7,30,9,15,762.0,145.0,2.4,34.5,706.5,542.93,395.3
2016,7,30,9,30,776.0,149.0,2.5,35.0,747.0,589.83,428.81
2016,7,30,9,45,818.5,134.0,2.65,36.0,790.0,637.16,461.63
2016,7,30,10,0,861.0,119.0,2.8,37.0,833.0,688.32,496.21
2016,7,30,10,15,868.0,120.5,2.9,37.5,861.5,728.7,522.4
2016,7,30,10,30,875.0,122.0,3.0,38.0,890.0,767.65,546.49
2016,7,30,10,45,878.0,124.5,3.1,38.5,911.0,802.82,567.9
2016,7,30,11,0,881.0,127.0,3.2,39.0,932.0,836.0,587.87
2016,7,30,11,15,884.5,127.5,3.25,39.0,946.5,865.59,606.42
2016,7,30,11,30,888.0,128.0,3.3,39.0,961.0,892.95,623.55
2016,7,30,11,45,879.0,135.0,3.4,39.0,964.5,913.03,636.41
2016,7,30,12,0,870.0,142.0,3.5,39.0,968.0,930.23,647.56
2016,7,30,12,15,870.0,142.0,3.55,39.0,967.5,946.16,657.71
2016,7,30,12,30,870.0,142.0,3.6,39.0,967.0,959.38,666.26
2016,7,30,12,45,827.0,168.0,3.65,39.0,946.5,959.39,666.66
2016,7,30,13,0,784.0,194.0,3.7,39.0,926.0,952.35,662.84
2016,7,30,13,15,780.0,192.5,3.75,39.0,910.0,952.19,663.48
2016,7,30,13,30,776.0,191.0,3.8,39.0,894.0,949.32,662.47
2016,7,30,13,45,765.0,191.5,3.85,39.0,869.5,939.07,656.93
2016,7,30,14,0,754.0,192.0,3.9,39.0,845.0,930.18,652.38
2016,7,30,14,15,745.0,189.0,3.9,38.5,815.0,913.39,643.96
2016,7,30,14,30,736.0,186.0,3.9,38.0,785.0,894.2,634.06
2016,7,30,14,45,714.0,187.0,3.9,37.5,746.5,865.2,617.77
2016,7,30,15,0,692.0,188.0,3.9,37.0,708.0,834.58,600.34
2016,7,30,15,15,676.5,182.5,3.9,36.5,667.0,801.26,580.94
2016,7,30,15,30,661.0,177.0,3.9,36.0,626.0,766.47,560.34
2016,7,30,15,45,632.0,174.0,3.9,35.5,579.0,722.07,532.28
2016,7,30,16,0,603.0,171.0,3.9,35.0,532.0,677.4,503.34
2016,7,30,16,15,577.5,162.5,3.85,34.5,484.0,626.16,469.34
2016,7,30,16,30,552.0,154.0,3.8,34.0,436.0,578.86,437.3
2016,7,30,16,45,514.0,145.0,3.75,33.5,385.5,523.07,398.17
2016,7,30,17,0,476.0,136.0,3.7,33.0,335.0,469.09,359.38
2016,7,30,17,15,434.5,123.5,3.55,32.0,286.0,411.19,317.16
2016,7,30,17,30,393.0,111.0,3.4,31.0,237.0,356.04,275.67
2016,7,30,17,45,340.0,95.0,3.25,30.0,189.5,294.1,227.59
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,236.58,181.53
2016,7,30,18,15,223.5,59.5,2.95,28.0,101.0,175.22,131.48
2016,7,30,18,30,160.0,40.0,2.8,27.0,60.0,119.58,85.25
2016,7,30,18,45,94.0,22.5,2.65,26.0,33.0,61.52,30.87
2016,7,30,19,0,28.0,5.0,2.5,25.0,6.0,12.33,0.0
2016,7,30,19,15,14.0,2.5,2.45,24.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
