Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.5,1.3,17.5,12.5,12.29,0.0
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,22.6,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,25.48,15.21
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,30.5,20.56
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,35.08,24.84
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,39.37,28.64
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,71.25,37.32
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,112.89,60.82
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,156.45,92.07
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,206.88,132.02
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,254.36,171.12
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,304.3,212.21
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,353.98,253.53
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,405.1,295.12
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,454.77,334.0
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,508.56,374.5
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,556.06,409.9
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,603.25,444.04
2016,7,31,9,45,847.5,122.0,2.95,34.0,798.0,645.32,472.38
2016,7,31,10,0,830.0,139.0,3.0,35.0,826.0,682.79,496.65
2016,7,31,10,15,837.5,140.5,3.0,35.0,854.5,722.93,524.39
2016,7,31,10,30,845.0,142.0,3.0,35.0,883.0,762.4,549.93
2016,7,31,10,45,842.0,148.5,3.05,35.5,902.5,795.77,570.22
2016,7,31,11,0,839.0,155.0,3.1,36.0,922.0,827.53,589.32
2016,7,31,11,15,842.5,156.0,3.1,36.0,936.0,857.19,607.9
2016,7,31,11,30,846.0,157.0,3.1,36.0,950.0,884.75,625.08
2016,7,31,11,45,829.5,169.5,3.1,36.5,951.0,903.5,635.3
2016,7,31,12,0,813.0,182.0,3.1,37.0,952.0,919.26,643.69
2016,7,31,12,15,812.5,182.0,3.15,37.0,951.5,934.65,653.59
2016,7,31,12,30,812.0,182.0,3.2,37.0,951.0,947.47,661.95
2016,7,31,12,45,827.5,170.0,3.25,37.0,947.5,960.82,670.76
2016,7,31,13,0,843.0,158.0,3.3,37.0,944.0,971.41,677.94
2016,7,31,13,15,839.0,157.0,3.35,37.0,927.0,971.68,678.78
2016,7,31,13,30,835.0,156.0,3.4,37.0,910.0,969.06,677.99
2016,7,31,13,45,804.5,168.5,3.45,37.0,879.5,952.26,668.39
2016,7,31,14,0,774.0,181.0,3.5,37.0,849.0,932.99,657.37
2016,7,31,14,15,764.5,178.0,3.55,36.5,818.5,915.31,648.73
2016,7,31,14,30,755.0,175.0,3.6,36.0,788.0,898.95,640.93
2016,7,31,14,45,711.5,187.0,3.65,36.0,744.0,861.92,618.3
2016,7,31,15,0,668.0,199.0,3.7,36.0,700.0,823.93,594.96
2016,7,31,15,15,651.5,193.5,3.7,35.5,659.0,790.29,575.26
2016,7,31,15,30,635.0,188.0,3.7,35.0,618.0,755.28,553.9
2016,7,31,15,45,591.0,189.5,3.75,34.5,567.5,704.07,520.67
2016,7,31,16,0,547.0,191.0,3.8,34.0,517.0,651.07,485.6
2016,7,31,16,15,520.5,181.0,3.75,33.0,469.5,603.1,454.45
2016,7,31,16,30,494.0,171.0,3.7,32.0,422.0,555.56,422.74
2016,7,31,16,45,452.0,161.0,3.7,31.5,371.5,498.26,382.08
2016,7,31,17,0,410.0,151.0,3.7,31.0,321.0,443.2,342.06
2016,7,31,17,15,370.0,135.0,3.6,30.0,272.5,385.17,299.35
2016,7,31,17,30,330.0,119.0,3.5,29.0,224.0,322.57,251.87
2016,7,31,17,45,281.5,100.0,3.4,28.0,178.0,262.88,205.04
2016,7,31,18,0,233.0,81.0,3.3,27.0,132.0,207.19,160.03
2016,7,31,18,15,177.5,59.5,3.15,26.0,92.0,149.46,112.53
2016,7,31,18,30,122.0,38.0,3.0,25.0,52.0,96.15,68.05
2016,7,31,18,45,70.0,21.0,2.85,24.0,28.0,51.49,23.51
2016,7,31,19,0,18.0,4.0,2.7,23.0,4.0,8.66,0.0
2016,7,31,19,15,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,67.0,8.0,0.85,17.5,11.0,7.86,0.0
2016,8,1,5,30,134.0,16.0,0.9,18.0,22.0,12.47,0.0
2016,8,1,5,45,252.0,29.0,1.0,18.5,59.0,22.35,12.59
2016,8,1,6,0,370.0,42.0,1.1,19.0,96.0,31.59,21.58
2016,8,1,6,15,445.0,51.5,1.15,19.5,142.5,36.99,26.67
2016,8,1,6,30,520.0,61.0,1.2,20.0,189.0,42.04,31.24
2016,8,1,6,45,577.5,66.5,1.25,21.0,240.5,70.64,38.23
2016,8,1,7,0,635.0,72.0,1.3,22.0,292.0,111.03,60.47
2016,8,1,7,15,671.0,77.5,1.35,23.0,343.5,154.44,91.53
2016,8,1,7,30,707.0,83.0,1.4,24.0,395.0,201.65,128.89
2016,8,1,7,45,737.0,86.0,1.45,25.0,446.5,251.91,170.32
2016,8,1,8,0,767.0,89.0,1.5,26.0,498.0,301.8,211.66
2016,8,1,8,15,787.0,92.5,1.55,27.0,546.5,351.34,252.42
2016,8,1,8,30,807.0,96.0,1.6,28.0,595.0,402.33,293.21
2016,8,1,8,45,824.0,97.5,1.65,29.0,640.5,451.43,331.44
2016,8,1,9,0,841.0,99.0,1.7,30.0,686.0,504.77,371.3
2016,8,1,9,15,853.0,101.5,1.75,30.5,726.5,552.96,407.05
2016,8,1,9,30,865.0,104.0,1.8,31.0,767.0,600.9,441.6
2016,8,1,9,45,874.5,105.5,1.9,32.0,802.5,645.9,472.5
2016,8,1,10,0,884.0,107.0,2.0,33.0,838.0,690.02,501.89
2016,8,1,10,15,891.0,108.0,2.1,33.5,866.5,730.81,528.29
2016,8,1,10,30,898.0,109.0,2.2,34.0,895.0,770.13,552.78
2016,8,1,10,45,898.5,113.0,2.3,34.5,915.5,805.54,574.5
2016,8,1,11,0,899.0,117.0,2.4,35.0,936.0,838.74,594.65
2016,8,1,11,15,902.0,117.5,2.45,35.0,950.5,868.42,613.33
2016,8,1,11,30,905.0,118.0,2.5,35.0,965.0,895.76,630.52
2016,8,1,11,45,899.5,122.5,2.6,35.5,969.5,916.97,642.93
2016,8,1,12,0,894.0,127.0,2.7,36.0,974.0,935.34,653.6
2016,8,1,12,15,894.0,127.0,2.75,36.0,973.0,951.55,663.96
2016,8,1,12,30,894.0,127.0,2.8,36.0,972.0,964.97,672.68
2016,8,1,12,45,884.0,132.0,2.9,36.5,961.0,971.02,675.91
2016,8,1,13,0,874.0,137.0,3.0,37.0,950.0,974.1,677.44
2016,8,1,13,15,870.5,136.0,3.05,36.5,933.5,974.45,679.84
2016,8,1,13,30,867.0,135.0,3.1,36.0,917.0,971.85,680.52
2016,8,1,13,45,855.0,137.5,3.2,36.0,891.5,961.81,675.6
2016,8,1,14,0,843.0,140.0,3.3,36.0,866.0,954.51,672.52
2016,8,1,14,15,835.0,137.5,3.35,35.5,835.5,937.81,664.56
2016,8,1,14,30,827.0,135.0,3.4,35.0,805.0,918.45,654.95
2016,8,1,14,45,810.0,135.5,3.45,35.0,767.5,891.62,639.15
2016,8,1,15,0,793.0,136.0,3.5,35.0,730.0,862.76,622.0
2016,8,1,15,15,779.0,133.0,3.55,34.5,688.0,830.88,603.99
2016,8,1,15,30,765.0,130.0,3.6,34.0,646.0,797.22,584.57
2016,8,1,15,45,739.5,128.5,3.65,34.0,598.5,757.35,559.49
2016,8,1,16,0,714.0,127.0,3.7,34.0,551.0,714.0,531.71
2016,8,1,16,15,689.5,121.5,3.7,33.0,502.0,666.53,502.53
2016,8,1,16,30,665.0,116.0,3.7,32.0,453.0,618.94,471.51
2016,8,1,16,45,624.5,111.5,3.7,31.5,401.0,561.82,431.39
2016,8,1,17,0,584.0,107.0,3.7,31.0,349.0,506.35,391.38
2016,8,1,17,15,541.5,98.5,3.6,29.5,298.0,447.27,348.76
2016,8,1,17,30,499.0,90.0,3.5,28.0,247.0,390.7,306.34
2016,8,1,17,45,435.5,79.0,3.45,27.0,198.0,321.74,252.11
2016,8,1,18,0,372.0,68.0,3.4,26.0,149.0,260.92,202.51
2016,8,1,18,15,294.5,53.0,3.25,25.0,106.0,195.26,147.97
2016,8,1,18,30,217.0,38.0,3.1,24.0,63.0,137.05,98.36
2016,8,1,18,45,108.5,19.0,3.0,23.0,31.5,65.45,28.27
2016,8,1,19,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.5,0.7,15.5,11.0,7.37,0.0
2016,8,2,5,30,140.0,15.0,0.7,16.0,22.0,11.57,0.0
2016,8,2,5,45,257.5,28.0,0.75,16.5,58.5,21.53,11.93
2016,8,2,6,0,375.0,41.0,0.8,17.0,95.0,30.8,21.09
2016,8,2,6,15,450.5,50.5,0.85,18.0,142.0,36.25,26.2
2016,8,2,6,30,526.0,60.0,0.9,19.0,189.0,41.33,30.77
2016,8,2,6,45,581.5,66.5,0.95,20.0,240.5,69.32,37.85
2016,8,2,7,0,637.0,73.0,1.0,21.0,292.0,110.48,60.39
2016,8,2,7,15,674.0,78.5,1.05,22.0,344.0,154.11,91.4
2016,8,2,7,30,711.0,84.0,1.1,23.0,396.0,201.63,128.92
2016,8,2,7,45,737.5,88.5,1.2,24.0,447.5,252.65,171.08
2016,8,2,8,0,764.0,93.0,1.3,25.0,499.0,302.86,212.83
2016,8,2,8,15,785.0,96.5,1.4,26.0,548.5,352.61,253.85
2016,8,2,8,30,806.0,100.0,1.5,27.0,598.0,403.92,295.06
2016,8,2,8,45,818.0,105.0,1.6,28.0,642.5,453.93,334.17
2016,8,2,9,0,830.0,110.0,1.7,29.0,687.0,504.21,372.15
2016,8,2,9,15,843.0,112.5,1.85,29.5,728.5,552.81,408.76
2016,8,2,9,30,856.0,115.0,2.0,30.0,770.0,604.1,446.2
2016,8,2,9,45,864.5,118.0,2.2,31.0,805.5,649.55,478.01
2016,8,2,10,0,873.0,121.0,2.4,32.0,841.0,694.06,508.34
2016,8,2,10,15,880.5,122.5,2.5,32.5,870.5,735.36,535.84
2016,8,2,10,30,888.0,124.0,2.6,33.0,900.0,775.24,560.9
2016,8,2,10,45,875.0,136.5,2.75,33.5,917.0,807.8,581.21
2016,8,2,11,0,862.0,149.0,2.9,34.0,934.0,837.38,599.5
2016,8,2,11,15,866.0,150.0,3.0,34.0,949.5,867.53,619.06
2016,8,2,11,30,870.0,151.0,3.1,34.0,965.0,895.53,637.21
2016,8,2,11,45,848.5,167.0,3.25,34.5,965.0,915.66,649.33
2016,8,2,12,0,827.0,183.0,3.4,35.0,965.0,930.73,658.28
2016,8,2,12,15,827.5,183.0,3.5,35.0,964.5,947.3,669.33
2016,8,2,12,30,828.0,183.0,3.6,35.0,964.0,961.28,678.81
2016,8,2,12,45,835.5,176.5,3.7,35.0,958.5,972.7,686.78
2016,8,2,13,0,843.0,170.0,3.8,35.0,953.0,981.34,693.11
2016,8,2,13,15,839.0,168.5,3.85,35.0,936.5,981.19,693.68
2016,8,2,13,30,835.0,167.0,3.9,35.0,920.0,978.13,692.58
2016,8,2,13,45,808.5,177.0,3.95,35.0,890.0,962.59,683.62
2016,8,2,14,0,782.0,187.0,4.0,35.0,860.0,944.53,673.17
2016,8,2,14,15,773.0,184.0,4.0,34.5,829.0,931.12,666.9
2016,8,2,14,30,764.0,181.0,4.0,34.0,798.0,911.51,656.58
2016,8,2,14,45,739.0,183.5,4.0,34.0,758.0,880.95,637.76
2016,8,2,15,0,714.0,186.0,4.0,34.0,718.0,848.8,617.88
2016,8,2,15,15,697.5,180.5,3.95,33.5,676.0,814.09,597.18
2016,8,2,15,30,681.0,175.0,3.9,33.0,634.0,777.9,575.26
2016,8,2,15,45,656.0,170.0,3.9,32.5,586.5,734.07,547.64
2016,8,2,16,0,631.0,165.0,3.9,32.0,539.0,689.69,518.74
2016,8,2,16,15,604.5,157.0,3.85,31.0,489.5,640.73,486.87
2016,8,2,16,30,578.0,149.0,3.8,30.0,440.0,588.72,452.01
2016,8,2,16,45,544.5,139.0,3.75,29.5,389.5,533.92,413.1
2016,8,2,17,0,511.0,129.0,3.7,29.0,339.0,480.52,374.19
2016,8,2,17,15,467.5,116.5,3.55,28.0,288.0,420.08,329.3
2016,8,2,17,30,424.0,104.0,3.4,27.0,237.0,362.54,285.17
2016,8,2,17,45,374.5,88.5,3.3,26.0,190.0,301.73,237.04
2016,8,2,18,0,325.0,73.0,3.2,25.0,143.0,244.99,190.58
2016,8,2,18,15,252.0,55.5,3.05,24.0,100.5,180.71,137.12
2016,8,2,18,30,179.0,38.0,2.9,23.0,58.0,123.32,88.21
2016,8,2,18,45,89.5,19.0,2.8,22.0,29.0,59.04,21.81
2016,8,2,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,14.5,10.0,9.83,0.0
2016,8,3,5,30,0.0,20.0,1.2,15.0,20.0,19.66,0.0
2016,8,3,5,45,184.0,31.5,1.3,16.0,58.0,24.43,14.11
2016,8,3,6,0,368.0,43.0,1.4,17.0,96.0,32.89,22.84
2016,8,3,6,15,447.5,53.5,1.4,18.0,144.0,39.15,28.7
2016,8,3,6,30,527.0,64.0,1.4,19.0,192.0,44.99,33.94
2016,8,3,6,45,585.0,71.0,1.45,20.0,245.0,71.77,40.47
2016,8,3,7,0,643.0,78.0,1.5,21.0,298.0,113.64,63.04
2016,8,3,7,15,681.5,84.0,1.5,22.0,351.5,158.16,94.45
2016,8,3,7,30,720.0,90.0,1.5,23.0,405.0,206.76,132.68
2016,8,3,7,45,746.0,95.5,1.55,24.5,457.5,255.86,173.05
2016,8,3,8,0,772.0,101.0,1.6,26.0,510.0,310.73,217.89
2016,8,3,8,15,793.0,105.0,1.65,26.5,560.0,361.35,259.87
2016,8,3,8,30,814.0,109.0,1.7,27.0,610.0,413.53,302.17
2016,8,3,8,45,822.0,116.0,1.8,28.0,654.5,464.04,341.65
2016,8,3,9,0,830.0,123.0,1.9,29.0,699.0,514.44,379.7
2016,8,3,9,15,842.5,126.0,2.05,30.0,741.0,563.3,415.64
2016,8,3,9,30,855.0,129.0,2.2,31.0,783.0,612.04,450.37
2016,8,3,9,45,864.0,132.0,2.35,32.0,818.5,658.26,482.33
2016,8,3,10,0,873.0,135.0,2.5,33.0,854.0,705.31,513.88
2016,8,3,10,15,880.5,136.5,2.65,33.5,883.5,746.73,542.02
2016,8,3,10,30,888.0,138.0,2.8,34.0,913.0,786.72,567.28
2016,8,3,10,45,860.5,159.0,2.95,34.5,925.0,816.24,585.46
2016,8,3,11,0,833.0,180.0,3.1,35.0,937.0,842.71,601.64
2016,8,3,11,15,836.5,181.5,3.25,35.0,951.5,872.91,621.48
2016,8,3,11,30,840.0,183.0,3.4,35.0,966.0,901.03,639.94
2016,8,3,11,45,800.5,209.0,3.6,35.0,960.0,912.47,648.02
2016,8,3,12,0,761.0,235.0,3.8,35.0,954.0,922.41,655.31
2016,8,3,12,15,760.5,235.0,3.9,35.0,952.5,937.82,665.68
2016,8,3,12,30,760.0,235.0,4.0,35.0,951.0,950.79,674.53
2016,8,3,12,45,757.0,234.5,4.1,35.0,941.5,958.36,680.04
2016,8,3,13,0,754.0,234.0,4.2,35.0,932.0,963.3,684.0
2016,8,3,13,15,749.0,232.0,4.25,34.5,915.0,962.14,685.32
2016,8,3,13,30,744.0,230.0,4.3,34.0,898.0,958.3,685.05
2016,8,3,13,45,710.0,242.0,4.4,34.0,866.0,938.61,673.45
2016,8,3,14,0,676.0,254.0,4.5,34.0,834.0,916.72,660.11
2016,8,3,14,15,665.5,249.0,4.55,33.5,803.0,897.5,649.86
2016,8,3,14,30,655.0,244.0,4.6,33.0,772.0,876.09,638.05
2016,8,3,14,45,628.5,244.0,4.65,33.0,732.0,843.25,616.81
2016,8,3,15,0,602.0,244.0,4.7,33.0,692.0,807.08,593.28
2016,8,3,15,15,584.5,236.0,4.65,32.0,650.5,771.6,572.26
2016,8,3,15,30,567.0,228.0,4.6,31.0,609.0,735.05,550.09
2016,8,3,15,45,553.0,215.0,4.6,30.5,565.0,695.02,524.37
2016,8,3,16,0,539.0,202.0,4.6,30.0,521.0,654.1,497.53
2016,8,3,16,15,512.0,191.0,4.45,29.0,472.0,605.03,464.51
2016,8,3,16,30,485.0,180.0,4.3,28.0,423.0,556.44,431.11
2016,8,3,16,45,476.5,160.5,4.2,27.5,377.5,511.54,399.33
2016,8,3,17,0,468.0,141.0,4.1,27.0,332.0,466.07,366.21
2016,8,3,17,15,425.0,126.5,3.9,26.0,281.5,405.63,320.68
2016,8,3,17,30,382.0,112.0,3.7,25.0,231.0,348.1,276.04
2016,8,3,17,45,359.0,92.5,3.5,24.0,187.0,297.94,235.87
2016,8,3,18,0,336.0,73.0,3.3,23.0,143.0,249.28,195.29
2016,8,3,18,15,261.0,55.0,3.1,22.0,100.0,183.26,139.9
2016,8,3,18,30,186.0,37.0,2.9,21.0,57.0,124.29,89.09
2016,8,3,18,45,93.0,18.5,2.75,20.5,28.5,58.81,17.42
2016,8,3,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,2.1,12.5,6.0,5.9,0.0
2016,8,4,5,30,0.0,12.0,2.1,13.0,12.0,11.8,0.0
2016,8,4,5,45,64.0,31.5,2.15,13.5,40.5,27.52,16.55
2016,8,4,6,0,128.0,51.0,2.2,14.0,69.0,41.31,30.41
2016,8,4,6,15,163.5,71.5,2.1,14.5,104.5,56.68,44.57
2016,8,4,6,30,199.0,92.0,2.0,15.0,140.0,71.46,57.92
2016,8,4,6,45,248.5,106.0,1.95,16.0,180.5,92.35,66.75
2016,8,4,7,0,298.0,120.0,1.9,17.0,221.0,122.95,85.63
2016,8,4,7,15,443.5,112.5,1.8,18.0,291.5,149.18,98.94
2016,8,4,7,30,589.0,105.0,1.7,19.0,362.0,193.41,129.27
2016,8,4,7,45,660.0,108.0,1.65,20.0,429.5,244.38,169.86
2016,8,4,8,0,731.0,111.0,1.6,21.0,497.0,302.48,216.7
2016,8,4,8,15,753.0,115.5,1.55,22.0,546.5,352.09,257.82
2016,8,4,8,30,775.0,120.0,1.5,23.0,596.0,406.63,301.51
2016,8,4,8,45,783.5,127.0,1.5,24.0,639.5,455.52,339.87
2016,8,4,9,0,792.0,134.0,1.5,25.0,683.0,504.4,376.82
2016,8,4,9,15,805.5,137.5,1.65,26.0,724.0,552.55,412.66
2016,8,4,9,30,819.0,141.0,1.8,27.0,765.0,600.74,447.44
2016,8,4,9,45,816.0,150.5,1.95,28.0,796.5,644.02,477.6
2016,8,4,10,0,813.0,160.0,2.1,29.0,828.0,685.6,505.72
2016,8,4,10,15,820.5,162.5,2.25,29.5,857.0,726.22,533.76
2016,8,4,10,30,828.0,165.0,2.4,30.0,886.0,765.63,560.26
2016,8,4,10,45,787.5,194.5,2.55,30.5,893.5,791.88,576.68
2016,8,4,11,0,747.0,224.0,2.7,31.0,901.0,813.74,589.86
2016,8,4,11,15,751.0,225.0,2.85,31.0,915.0,842.22,609.37
2016,8,4,11,30,755.0,226.0,3.0,31.0,929.0,868.9,627.29
2016,8,4,11,45,708.5,257.0,3.15,31.5,920.0,878.03,632.15
2016,8,4,12,0,662.0,288.0,3.3,32.0,911.0,883.36,633.79
2016,8,4,12,15,661.0,287.5,3.45,32.0,909.5,896.62,643.42
2016,8,4,12,30,660.0,287.0,3.6,32.0,908.0,907.71,651.6
2016,8,4,12,45,660.5,283.0,3.8,32.0,899.5,914.54,657.45
2016,8,4,13,0,661.0,279.0,4.0,32.0,891.0,919.02,661.82
2016,8,4,13,15,655.5,276.5,4.05,31.5,874.0,916.88,662.37
2016,8,4,13,30,650.0,274.0,4.1,31.0,857.0,912.31,661.42
2016,8,4,13,45,604.5,291.0,4.2,31.0,822.0,886.92,644.43
2016,8,4,14,0,559.0,308.0,4.3,31.0,787.0,859.47,626.09
2016,8,4,14,15,548.0,301.5,4.3,30.5,757.0,839.56,614.8
2016,8,4,14,30,537.0,295.0,4.3,30.0,727.0,817.87,602.18
2016,8,4,14,45,507.0,294.0,4.35,29.5,686.5,783.18,580.25
2016,8,4,15,0,477.0,293.0,4.4,29.0,646.0,747.78,557.6
2016,8,4,15,15,459.5,281.5,4.35,28.0,606.0,711.64,535.39
2016,8,4,15,30,442.0,270.0,4.3,27.0,566.0,674.72,512.21
2016,8,4,15,45,427.0,254.5,4.3,26.5,523.5,634.98,485.86
2016,8,4,16,0,412.0,239.0,4.3,26.0,481.0,586.69,452.98
2016,8,4,16,15,387.0,223.0,4.2,25.0,434.5,538.39,419.71
2016,8,4,16,30,362.0,207.0,4.1,24.0,388.0,490.79,386.14
2016,8,4,16,45,350.0,185.0,4.1,23.5,344.0,445.87,353.53
2016,8,4,17,0,338.0,163.0,4.1,23.0,300.0,400.96,320.04
2016,8,4,17,15,301.5,143.0,4.0,22.0,252.0,344.26,276.44
2016,8,4,17,30,265.0,123.0,3.9,21.0,204.0,290.1,233.58
2016,8,4,17,45,241.5,100.0,3.8,20.0,163.0,241.36,193.9
2016,8,4,18,0,218.0,77.0,3.7,19.0,122.0,194.12,154.11
2016,8,4,18,15,162.0,54.5,3.6,18.0,83.0,135.99,104.66
2016,8,4,18,30,106.0,32.0,3.5,17.0,44.0,82.03,58.01
2016,8,4,18,45,53.0,16.0,3.4,16.5,22.0,37.99,5.87
2016,8,4,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.5,2.25,11.5,9.0,0.0,0.0
2016,8,5,5,30,96.0,15.0,2.3,12.0,18.0,14.74,0.0
2016,8,5,5,45,229.5,29.5,2.4,12.5,56.0,22.9,12.67
2016,8,5,6,0,363.0,44.0,2.5,13.0,94.0,34.26,24.34
2016,8,5,6,15,445.0,54.5,2.5,13.5,142.0,40.44,30.35
2016,8,5,6,30,527.0,65.0,2.5,14.0,190.0,46.23,35.75
2016,8,5,6,45,263.5,79.5,2.5,14.5,142.0,66.55,45.41
2016,8,5,7,0,0.0,94.0,2.5,15.0,94.0,88.54,69.46
2016,8,5,7,15,0.0,109.5,2.45,15.5,109.5,103.19,81.33
2016,8,5,7,30,0.0,125.0,2.4,16.0,125.0,117.88,93.01
2016,8,5,7,45,2.0,142.5,2.35,17.0,143.5,134.85,106.09
2016,8,5,8,0,4.0,160.0,2.3,18.0,162.0,152.1,119.15
2016,8,5,8,15,24.0,204.5,2.25,19.0,219.0,199.69,155.77
2016,8,5,8,30,44.0,249.0,2.2,20.0,276.0,244.05,189.15
2016,8,5,8,45,147.0,282.0,2.2,21.0,381.5,317.34,243.96
2016,8,5,9,0,250.0,315.0,2.2,22.0,487.0,400.85,305.76
2016,8,5,9,15,569.5,214.0,2.2,22.5,638.5,491.97,375.34
2016,8,5,9,30,889.0,113.0,2.2,23.0,790.0,616.87,469.01
2016,8,5,9,45,889.0,120.0,2.2,24.0,823.5,662.17,500.08
2016,8,5,10,0,889.0,127.0,2.2,25.0,857.0,705.8,529.43
2016,8,5,10,15,896.0,128.5,2.25,25.5,886.0,747.49,557.91
2016,8,5,10,30,903.0,130.0,2.3,26.0,915.0,787.68,583.41
2016,8,5,10,45,892.0,141.0,2.35,26.5,932.5,821.09,604.09
2016,8,5,11,0,881.0,152.0,2.4,27.0,950.0,851.58,622.72
2016,8,5,11,15,884.5,153.0,2.45,27.5,964.5,881.94,641.16
2016,8,5,11,30,888.0,154.0,2.5,28.0,979.0,910.05,658.02
2016,8,5,11,45,873.0,164.5,2.6,28.5,981.0,931.19,670.73
2016,8,5,12,0,858.0,175.0,2.7,29.0,983.0,947.37,680.32
2016,8,5,12,15,857.5,175.0,2.75,29.0,981.5,963.48,690.92
2016,8,5,12,30,857.0,175.0,2.8,29.0,980.0,976.86,699.86
2016,8,5,12,45,879.0,159.5,2.9,29.5,977.5,988.43,706.77
2016,8,5,13,0,901.0,144.0,3.0,30.0,975.0,1001.75,714.87
2016,8,5,13,15,897.0,142.5,3.1,30.0,958.0,1001.25,715.69
2016,8,5,13,30,893.0,141.0,3.2,30.0,941.0,997.68,714.77
2016,8,5,13,45,870.0,149.5,3.3,30.5,911.5,988.76,709.09
2016,8,5,14,0,847.0,158.0,3.4,31.0,882.0,972.14,698.57
2016,8,5,14,15,838.0,155.5,3.45,30.5,850.5,954.53,689.97
2016,8,5,14,30,829.0,153.0,3.5,30.0,819.0,934.25,679.61
2016,8,5,14,45,809.5,154.0,3.6,30.0,779.0,905.65,662.67
2016,8,5,15,0,790.0,155.0,3.7,30.0,739.0,875.06,644.32
2016,8,5,15,15,774.5,151.0,3.7,29.5,696.0,844.46,626.59
2016,8,5,15,30,759.0,147.0,3.7,29.0,653.0,808.68,605.12
2016,8,5,15,45,741.0,141.0,3.75,28.5,606.0,767.17,579.61
2016,8,5,16,0,723.0,135.0,3.8,28.0,559.0,724.54,552.88
2016,8,5,16,15,697.5,129.0,3.8,27.5,508.0,675.48,520.45
2016,8,5,16,30,672.0,123.0,3.8,27.0,457.0,626.31,486.51
2016,8,5,16,45,648.5,113.5,3.8,26.5,406.0,574.78,449.99
2016,8,5,17,0,625.0,104.0,3.8,26.0,355.0,523.56,412.58
2016,8,5,17,15,580.0,95.0,3.7,25.0,302.5,460.94,365.61
2016,8,5,17,30,535.0,86.0,3.6,24.0,250.0,401.02,319.03
2016,8,5,17,45,486.5,74.0,3.5,23.0,200.5,339.2,269.22
2016,8,5,18,0,438.0,62.0,3.4,22.0,151.0,281.11,220.51
2016,8,5,18,15,348.0,48.5,3.25,21.0,106.0,209.18,159.64
2016,8,5,18,30,258.0,35.0,3.1,20.0,61.0,146.21,103.94
2016,8,5,18,45,129.0,17.5,3.0,19.0,30.5,66.92,5.45
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,7.0,1.7,12.0,8.0,0.0,0.0
2016,8,6,5,30,73.0,14.0,1.7,12.0,16.0,13.76,0.0
2016,8,6,5,45,200.0,29.0,1.75,12.5,52.0,22.54,12.12
2016,8,6,6,0,327.0,44.0,1.8,13.0,88.0,34.45,24.48
2016,8,6,6,15,410.5,55.5,1.75,13.5,135.5,41.56,31.34
2016,8,6,6,30,494.0,67.0,1.7,14.0,183.0,48.22,37.52
2016,8,6,6,45,561.5,72.5,1.7,15.0,236.0,67.87,40.77
2016,8,6,7,0,629.0,78.0,1.7,16.0,289.0,107.71,60.85
2016,8,6,7,15,668.0,84.0,1.7,17.0,342.5,151.46,91.55
2016,8,6,7,30,707.0,90.0,1.7,18.0,396.0,199.37,129.6
2016,8,6,7,45,740.0,93.0,1.7,19.0,449.0,247.31,169.83
2016,8,6,8,0,773.0,96.0,1.7,20.0,502.0,301.58,215.49
2016,8,6,8,15,794.0,100.0,1.8,21.0,552.0,352.28,258.34
2016,8,6,8,30,815.0,104.0,1.9,22.0,602.0,404.55,301.43
2016,8,6,8,45,831.5,107.0,2.0,23.0,648.0,455.3,342.22
2016,8,6,9,0,848.0,110.0,2.1,24.0,694.0,506.72,382.2
2016,8,6,9,15,860.0,112.0,2.25,24.5,735.5,558.42,422.01
2016,8,6,9,30,872.0,114.0,2.4,25.0,777.0,606.43,458.22
2016,8,6,9,45,872.0,121.5,2.55,26.0,810.0,651.51,490.3
2016,8,6,10,0,872.0,129.0,2.7,27.0,843.0,694.94,520.28
2016,8,6,10,15,879.0,130.5,2.85,27.0,872.0,736.01,550.2
2016,8,6,10,30,886.0,132.0,3.0,27.0,901.0,775.61,577.2
2016,8,6,10,45,881.0,139.5,3.2,27.5,920.0,809.88,599.52
2016,8,6,11,0,876.0,147.0,3.4,28.0,939.0,841.64,620.05
2016,8,6,11,15,879.0,148.0,3.55,28.0,953.5,871.43,640.18
2016,8,6,11,30,882.0,149.0,3.7,28.0,968.0,898.94,658.82
2016,8,6,11,45,873.0,156.0,3.85,28.5,971.5,919.19,671.33
2016,8,6,12,0,864.0,163.0,4.0,29.0,975.0,939.8,684.15
2016,8,6,12,15,864.0,163.0,4.1,29.0,974.0,956.36,695.45
2016,8,6,12,30,864.0,163.0,4.2,29.0,973.0,970.17,705.05
2016,8,6,12,45,855.0,166.5,4.3,29.0,961.5,976.23,709.69
2016,8,6,13,0,846.0,170.0,4.4,29.0,950.0,979.31,712.54
2016,8,6,13,15,842.0,169.0,4.45,29.0,933.5,979.64,713.45
2016,8,6,13,30,838.0,168.0,4.5,29.0,917.0,977.03,712.56
2016,8,6,13,45,827.5,168.5,4.55,29.0,891.5,966.92,706.84
2016,8,6,14,0,817.0,169.0,4.6,29.0,866.0,954.03,699.42
2016,8,6,14,15,808.5,166.5,4.6,28.5,835.0,937.23,690.59
2016,8,6,14,30,800.0,164.0,4.6,28.0,804.0,917.82,680.13
2016,8,6,14,45,790.5,159.5,4.65,28.0,767.5,892.92,664.94
2016,8,6,15,0,781.0,155.0,4.7,28.0,731.0,865.69,648.14
2016,8,6,15,15,766.0,151.0,4.65,27.5,688.0,835.73,630.05
2016,8,6,15,30,751.0,147.0,4.6,27.0,645.0,800.56,608.19
2016,8,6,15,45,737.0,139.5,4.6,26.5,599.5,760.81,583.14
2016,8,6,16,0,723.0,132.0,4.6,26.0,554.0,719.7,556.74
2016,8,6,16,15,698.0,126.5,4.55,25.0,503.5,671.57,525.23
2016,8,6,16,30,673.0,121.0,4.5,24.0,453.0,623.31,492.04
2016,8,6,16,45,645.5,112.5,4.45,23.5,402.0,570.2,453.35
2016,8,6,17,0,618.0,104.0,4.4,23.0,351.0,517.72,414.04
2016,8,6,17,15,573.5,95.0,4.3,22.0,298.5,455.75,366.62
2016,8,6,17,30,529.0,86.0,4.2,21.0,246.0,396.43,319.67
2016,8,6,17,45,478.0,74.0,4.1,20.5,197.0,333.73,267.76
2016,8,6,18,0,427.0,62.0,4.0,20.0,148.0,275.01,217.43
2016,8,6,18,15,334.5,48.0,3.8,19.0,103.5,201.81,154.94
2016,8,6,18,30,242.0,34.0,3.6,18.0,59.0,138.97,98.59
2016,8,6,18,45,121.0,17.0,3.45,17.0,29.5,63.15,0.0
2016,8,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,6.5,2.4,11.5,7.5,0.0,0.0
2016,8,7,5,30,72.0,13.0,2.5,12.0,15.0,12.78,0.0
2016,8,7,5,45,232.0,27.0,2.7,12.5,53.5,21.32,10.84
2016,8,7,6,0,392.0,41.0,2.9,13.0,92.0,31.68,22.0
2016,8,7,6,15,476.0,50.5,2.9,13.5,141.5,37.07,27.32
2016,8,7,6,30,560.0,60.0,2.9,14.0,191.0,42.14,32.08
2016,8,7,6,45,628.5,64.5,2.95,15.0,246.0,61.37,34.81
2016,8,7,7,0,697.0,69.0,3.0,16.0,301.0,103.87,55.44
2016,8,7,7,15,734.0,74.0,3.0,16.5,355.5,153.36,90.66
2016,8,7,7,30,771.0,79.0,3.0,17.0,410.0,203.21,130.9
2016,8,7,7,45,801.0,82.0,3.0,18.0,464.5,253.46,173.83
2016,8,7,8,0,831.0,85.0,3.0,19.0,519.0,306.58,219.68
2016,8,7,8,15,850.5,88.0,3.0,20.0,570.0,358.84,264.69
2016,8,7,8,30,870.0,91.0,3.0,21.0,621.0,416.45,312.66
2016,8,7,8,45,883.5,94.5,3.0,22.0,667.5,468.83,355.31
2016,8,7,9,0,897.0,98.0,3.0,23.0,714.0,521.45,396.67
2016,8,7,9,15,908.0,100.0,3.05,23.5,756.0,571.44,435.65
2016,8,7,9,30,919.0,102.0,3.1,24.0,798.0,620.98,473.14
2016,8,7,9,45,905.0,116.0,3.15,25.0,828.0,665.35,504.49
2016,8,7,10,0,891.0,130.0,3.2,26.0,858.0,706.85,532.73
2016,8,7,10,15,898.0,132.0,3.25,26.5,887.5,749.15,562.18
2016,8,7,10,30,905.0,134.0,3.3,27.0,917.0,789.94,588.45
2016,8,7,10,45,893.5,145.0,3.35,28.0,934.5,823.13,608.02
2016,8,7,11,0,882.0,156.0,3.4,29.0,952.0,854.13,625.91
2016,8,7,11,15,885.5,157.0,3.4,29.5,966.5,883.81,643.72
2016,8,7,11,30,889.0,158.0,3.4,30.0,981.0,911.99,660.43
2016,8,7,11,45,871.5,170.0,3.45,30.5,982.0,932.61,672.42
2016,8,7,12,0,854.0,182.0,3.5,31.0,983.0,948.05,681.12
2016,8,7,12,15,853.5,182.0,3.55,31.0,981.5,964.16,691.72
2016,8,7,12,30,853.0,182.0,3.6,31.0,980.0,977.52,700.63
2016,8,7,12,45,864.0,173.0,3.7,31.5,974.5,989.86,707.9
2016,8,7,13,0,875.0,164.0,3.8,32.0,969.0,999.3,713.39
2016,8,7,13,15,870.5,163.0,3.85,32.0,951.5,999.19,714.02
2016,8,7,13,30,866.0,162.0,3.9,32.0,934.0,996.04,712.89
2016,8,7,13,45,837.0,173.0,3.95,32.0,903.0,979.16,703.02
2016,8,7,14,0,808.0,184.0,4.0,32.0,872.0,959.66,691.6
2016,8,7,14,15,798.5,181.0,4.0,31.5,840.0,941.55,682.24
2016,8,7,14,30,789.0,178.0,4.0,31.0,808.0,924.81,673.79
2016,8,7,14,45,766.5,179.0,4.05,31.0,767.5,894.5,655.22
2016,8,7,15,0,744.0,180.0,4.1,31.0,727.0,862.43,635.45
2016,8,7,15,15,727.5,175.0,4.1,30.5,683.5,827.5,614.64
2016,8,7,15,30,711.0,170.0,4.1,30.0,640.0,791.01,592.52
2016,8,7,15,45,697.0,160.5,4.1,29.5,594.0,750.3,567.15
2016,8,7,16,0,683.0,151.0,4.1,29.0,548.0,708.29,540.04
2016,8,7,16,15,656.0,144.0,4.05,28.5,497.0,658.35,506.06
2016,8,7,16,30,629.0,137.0,4.0,28.0,446.0,608.47,471.36
2016,8,7,16,45,613.0,123.5,4.0,27.5,396.5,559.21,436.61
2016,8,7,17,0,597.0,110.0,4.0,27.0,347.0,509.73,400.57
2016,8,7,17,15,550.5,100.5,3.8,26.0,294.0,446.92,353.23
2016,8,7,17,30,504.0,91.0,3.6,25.0,241.0,385.14,305.11
2016,8,7,17,45,466.0,76.0,3.45,24.0,193.5,328.62,259.44
2016,8,7,18,0,428.0,61.0,3.3,23.0,146.0,273.17,212.82
2016,8,7,18,15,334.5,47.0,3.1,22.0,101.0,199.8,150.99
2016,8,7,18,30,241.0,33.0,2.9,21.0,56.0,136.94,94.77
2016,8,7,18,45,120.5,16.5,2.7,20.0,28.0,61.61,0.0
2016,8,7,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,13.0,14.0,13.76,0.0
2016,8,8,5,45,175.5,28.0,1.95,13.5,50.5,21.83,10.81
2016,8,8,6,0,351.0,42.0,2.2,14.0,87.0,32.85,22.88
2016,8,8,6,15,435.5,52.5,2.15,14.5,135.0,39.1,28.98
2016,8,8,6,30,520.0,63.0,2.1,15.0,183.0,44.96,34.44
2016,8,8,6,45,599.5,66.0,2.1,16.0,238.5,60.28,35.17
2016,8,8,7,0,679.0,69.0,2.1,17.0,294.0,100.75,53.65
2016,8,8,7,15,716.5,74.0,2.05,18.0,348.0,149.37,87.55
2016,8,8,7,30,754.0,79.0,2.0,19.0,402.0,198.38,126.28
2016,8,8,7,45,784.0,82.0,2.0,20.5,455.5,247.74,167.5
2016,8,8,8,0,814.0,85.0,2.0,22.0,509.0,299.99,211.45
2016,8,8,8,15,833.5,88.5,2.0,23.0,559.0,351.84,255.22
2016,8,8,8,30,853.0,92.0,2.0,24.0,609.0,405.06,298.94
2016,8,8,8,45,864.5,96.0,2.05,25.0,655.0,460.21,342.8
2016,8,8,9,0,876.0,100.0,2.1,26.0,701.0,511.45,382.34
2016,8,8,9,15,887.5,102.5,2.2,26.5,742.5,561.22,420.48
2016,8,8,9,30,899.0,105.0,2.3,27.0,784.0,610.63,457.26
2016,8,8,9,45,886.0,118.0,2.4,27.5,814.0,653.92,488.41
2016,8,8,10,0,873.0,131.0,2.5,28.0,844.0,694.45,516.79
2016,8,8,10,15,880.0,133.0,2.65,28.5,873.0,736.07,545.86
2016,8,8,10,30,887.0,135.0,2.8,29.0,902.0,776.23,572.11
2016,8,8,10,45,865.0,152.5,2.95,29.5,915.5,806.9,591.52
2016,8,8,11,0,843.0,170.0,3.1,30.0,929.0,834.92,609.14
2016,8,8,11,15,846.0,171.0,3.2,30.0,943.5,864.53,628.73
2016,8,8,11,30,849.0,172.0,3.3,30.0,958.0,891.97,646.87
2016,8,8,11,45,816.5,194.0,3.45,30.5,954.0,906.29,655.42
2016,8,8,12,0,784.0,216.0,3.6,31.0,950.0,918.88,662.98
2016,8,8,12,15,783.5,216.0,3.7,31.0,948.5,934.49,673.64
2016,8,8,12,30,783.0,216.0,3.8,31.0,947.0,947.56,682.72
2016,8,8,12,45,748.5,234.5,3.95,31.0,928.0,944.79,681.87
2016,8,8,13,0,714.0,253.0,4.1,31.0,909.0,939.03,679.25
2016,8,8,13,15,708.5,251.0,4.2,31.0,892.0,937.36,679.14
2016,8,8,13,30,703.0,249.0,4.3,31.0,875.0,933.1,677.4
2016,8,8,13,45,674.5,257.5,4.45,31.0,845.0,915.29,666.54
2016,8,8,14,0,646.0,266.0,4.6,31.0,815.0,895.29,653.95
2016,8,8,14,15,635.5,261.0,4.65,30.5,784.0,876.36,643.61
2016,8,8,14,30,625.0,256.0,4.7,30.0,753.0,855.29,631.89
2016,8,8,14,45,616.0,247.0,4.8,29.5,718.0,829.48,617.25
2016,8,8,15,0,607.0,238.0,4.9,29.0,683.0,799.61,599.65
2016,8,8,15,15,589.0,230.0,4.9,28.5,641.0,763.56,576.7
2016,8,8,15,30,571.0,222.0,4.9,28.0,599.0,726.46,552.68
2016,8,8,15,45,582.5,200.0,4.95,27.5,560.5,696.75,534.66
2016,8,8,16,0,594.0,178.0,5.0,27.0,522.0,664.37,514.26
2016,8,8,16,15,566.0,169.0,4.95,26.0,472.0,614.92,480.5
2016,8,8,16,30,538.0,160.0,4.9,25.0,422.0,565.94,446.25
2016,8,8,16,45,551.0,137.0,4.85,24.5,379.0,528.86,420.09
2016,8,8,17,0,564.0,114.0,4.8,24.0,336.0,492.11,393.13
2016,8,8,17,15,517.0,103.5,4.6,23.0,284.0,427.1,342.93
2016,8,8,17,30,470.0,93.0,4.4,22.0,232.0,368.24,295.99
2016,8,8,17,45,447.5,76.0,4.2,21.0,187.0,317.04,253.67
2016,8,8,18,0,425.0,59.0,4.0,20.0,142.0,268.54,211.72
2016,8,8,18,15,330.0,45.0,3.75,19.0,97.5,195.53,149.19
2016,8,8,18,30,235.0,31.0,3.5,18.0,53.0,131.8,90.92
2016,8,8,18,45,117.5,15.5,3.25,17.5,26.5,58.67,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,12.5,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,4.91,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,19.31,8.52
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,33.32,23.22
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,51.29,39.67
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,69.05,55.72
2016,8,9,6,45,8.0,95.5,2.9,15.5,98.0,87.62,68.47
2016,8,9,7,0,16.0,116.0,2.9,16.0,121.0,107.69,84.59
2016,8,9,7,15,30.0,140.5,2.85,16.5,152.5,128.54,100.73
2016,8,9,7,30,44.0,165.0,2.8,17.0,184.0,154.83,121.16
2016,8,9,7,45,72.0,194.0,2.75,18.0,229.5,189.58,147.53
2016,8,9,8,0,100.0,223.0,2.7,19.0,275.0,227.51,176.27
2016,8,9,8,15,229.5,233.0,2.65,19.5,367.5,277.38,212.7
2016,8,9,8,30,359.0,243.0,2.6,20.0,460.0,349.12,267.02
2016,8,9,8,45,600.5,178.0,2.55,21.0,574.0,411.51,313.88
2016,8,9,9,0,842.0,113.0,2.5,22.0,688.0,501.71,382.45
2016,8,9,9,15,854.5,115.5,2.5,22.5,730.0,550.8,420.33
2016,8,9,9,30,867.0,118.0,2.5,23.0,772.0,602.48,459.05
2016,8,9,9,45,865.0,126.5,2.5,24.0,804.5,647.15,490.54
2016,8,9,10,0,863.0,135.0,2.5,25.0,837.0,688.32,518.55
2016,8,9,10,15,870.5,137.0,2.55,25.5,866.5,731.65,548.62
2016,8,9,10,30,878.0,139.0,2.6,26.0,896.0,771.87,574.91
2016,8,9,10,45,859.0,155.0,2.65,26.5,911.5,803.27,594.47
2016,8,9,11,0,840.0,171.0,2.7,27.0,927.0,832.14,612.24
2016,8,9,11,15,844.0,172.0,2.75,27.5,941.5,862.5,630.92
2016,8,9,11,30,848.0,173.0,2.8,28.0,956.0,890.75,648.07
2016,8,9,11,45,815.5,195.0,2.9,28.5,952.5,905.11,656.44
2016,8,9,12,0,783.0,217.0,3.0,29.0,949.0,917.74,663.84
2016,8,9,12,15,783.0,216.5,3.05,29.0,947.0,933.3,674.21
2016,8,9,12,30,783.0,216.0,3.1,29.0,945.0,946.32,682.99
2016,8,9,12,45,756.0,230.0,3.2,29.5,928.5,946.08,682.28
2016,8,9,13,0,729.0,244.0,3.3,30.0,912.0,942.95,679.88
2016,8,9,13,15,723.5,242.0,3.35,30.0,894.5,941.25,679.57
2016,8,9,13,30,718.0,240.0,3.4,30.0,877.0,936.91,677.63
2016,8,9,13,45,681.0,253.5,3.45,30.0,844.5,916.16,664.78
2016,8,9,14,0,644.0,267.0,3.5,30.0,812.0,893.27,649.82
2016,8,9,14,15,633.0,261.5,3.5,29.5,781.0,873.38,638.79
2016,8,9,14,30,622.0,256.0,3.5,29.0,750.0,851.36,626.24
2016,8,9,14,45,578.0,263.5,3.55,29.0,705.5,809.82,598.54
2016,8,9,15,0,534.0,271.0,3.6,29.0,661.0,769.91,571.68
2016,8,9,15,15,515.5,261.0,3.55,28.5,619.0,733.13,548.32
2016,8,9,15,30,497.0,251.0,3.5,28.0,577.0,695.5,524.0
2016,8,9,15,45,456.0,244.5,3.5,27.5,527.0,643.07,488.45
2016,8,9,16,0,415.0,238.0,3.5,27.0,477.0,583.93,447.57
2016,8,9,16,15,389.0,221.5,3.5,26.5,429.0,534.41,413.17
2016,8,9,16,30,363.0,205.0,3.5,26.0,381.0,485.68,378.51
2016,8,9,16,45,326.0,186.0,3.5,25.5,330.5,427.9,336.02
2016,8,9,17,0,289.0,167.0,3.5,25.0,280.0,372.3,294.13
2016,8,9,17,15,254.0,143.0,3.4,24.0,232.0,314.29,249.76
2016,8,9,17,30,219.0,119.0,3.3,23.0,184.0,258.64,205.91
2016,8,9,17,45,179.5,93.5,3.25,22.0,139.5,201.43,159.51
2016,8,9,18,0,140.0,68.0,3.2,21.0,95.0,147.06,114.32
2016,8,9,18,15,98.0,44.0,3.05,20.0,60.0,96.35,71.53
2016,8,9,18,30,56.0,20.0,2.9,19.0,25.0,47.65,29.35
2016,8,9,18,45,28.0,10.0,2.8,18.5,12.5,17.84,0.0
2016,8,9,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,20.0,4.0,1.25,13.5,4.0,0.0,0.0
