Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,40.0,8.0,1.4,14.0,8.0,7.86,0.0
2016,8,10,5,45,135.0,25.5,1.55,14.5,40.0,19.85,8.4
2016,8,10,6,0,230.0,43.0,1.7,15.0,72.0,32.99,22.8
2016,8,10,6,15,308.0,58.5,1.7,15.5,116.5,43.85,32.98
2016,8,10,6,30,386.0,74.0,1.7,16.0,161.0,54.15,42.38
2016,8,10,6,45,442.5,86.0,1.7,16.5,211.0,71.18,48.32
2016,8,10,7,0,499.0,98.0,1.7,17.0,261.0,109.62,68.33
2016,8,10,7,15,542.0,107.5,1.65,18.0,313.0,150.16,95.7
2016,8,10,7,30,585.0,117.0,1.6,19.0,365.0,195.03,130.06
2016,8,10,7,45,613.0,126.5,1.55,20.0,416.0,241.04,167.69
2016,8,10,8,0,641.0,136.0,1.5,21.0,467.0,289.87,207.95
2016,8,10,8,15,666.5,142.5,1.45,22.0,516.5,337.85,247.23
2016,8,10,8,30,692.0,149.0,1.4,23.0,566.0,388.02,287.27
2016,8,10,8,45,705.5,157.0,1.4,24.0,610.5,436.37,325.02
2016,8,10,9,0,719.0,165.0,1.4,25.0,655.0,485.33,361.9
2016,8,10,9,15,735.0,169.5,1.4,25.5,696.5,532.86,397.3
2016,8,10,9,30,751.0,174.0,1.4,26.0,738.0,580.79,431.91
2016,8,10,9,45,815.0,149.5,1.4,27.0,788.0,633.98,469.05
2016,8,10,10,0,879.0,125.0,1.4,28.0,838.0,689.91,507.02
2016,8,10,10,15,886.5,126.5,1.4,28.5,867.5,731.67,534.55
2016,8,10,10,30,894.0,128.0,1.4,29.0,897.0,771.97,559.17
2016,8,10,10,45,879.5,141.0,1.4,30.0,913.5,804.46,577.05
2016,8,10,11,0,865.0,154.0,1.4,31.0,930.0,834.53,593.16
2016,8,10,11,15,869.0,154.5,1.5,31.5,944.5,865.02,611.7
2016,8,10,11,30,873.0,155.0,1.6,32.0,959.0,891.47,627.61
2016,8,10,11,45,853.0,168.5,1.7,32.5,959.0,910.96,639.16
2016,8,10,12,0,833.0,182.0,1.8,33.0,959.0,925.34,647.62
2016,8,10,12,15,833.0,182.0,1.95,33.0,957.5,941.53,659.16
2016,8,10,12,30,833.0,182.0,2.1,33.0,956.0,955.04,669.07
2016,8,10,12,45,829.0,182.0,2.25,33.0,946.0,962.07,675.04
2016,8,10,13,0,825.0,182.0,2.4,33.0,936.0,966.23,679.33
2016,8,10,13,15,820.0,180.5,2.55,33.0,918.5,965.06,680.36
2016,8,10,13,30,815.0,179.0,2.7,33.0,901.0,960.99,679.65
2016,8,10,13,45,790.0,186.5,2.85,33.0,870.5,944.47,671.08
2016,8,10,14,0,765.0,194.0,3.0,33.0,840.0,929.46,663.52
2016,8,10,14,15,754.5,190.5,3.15,32.5,808.5,910.49,654.67
2016,8,10,14,30,744.0,187.0,3.3,32.0,777.0,889.1,644.15
2016,8,10,14,45,724.0,186.0,3.45,31.5,737.0,859.64,628.12
2016,8,10,15,0,704.0,185.0,3.6,31.0,697.0,828.43,610.69
2016,8,10,15,15,686.0,179.5,3.65,30.5,654.0,792.58,589.34
2016,8,10,15,30,668.0,174.0,3.7,30.0,611.0,755.34,566.66
2016,8,10,15,45,648.5,166.0,3.8,29.5,564.5,713.06,539.75
2016,8,10,16,0,629.0,158.0,3.9,29.0,518.0,669.94,511.62
2016,8,10,16,15,600.5,150.0,3.9,28.0,468.0,619.67,478.16
2016,8,10,16,30,572.0,142.0,3.9,27.0,418.0,566.56,441.73
2016,8,10,16,45,541.5,130.5,3.95,26.5,368.0,512.53,402.71
2016,8,10,17,0,511.0,119.0,4.0,26.0,318.0,459.69,363.42
2016,8,10,17,15,463.0,107.0,3.85,25.0,266.5,397.83,316.15
2016,8,10,17,30,415.0,95.0,3.7,24.0,215.0,339.35,269.98
2016,8,10,17,45,357.0,79.5,3.6,23.0,167.5,275.71,218.24
2016,8,10,18,0,299.0,64.0,3.5,22.0,120.0,217.06,169.04
2016,8,10,18,15,217.5,46.0,3.35,21.0,79.5,151.69,113.75
2016,8,10,18,30,136.0,28.0,3.2,20.0,39.0,93.56,60.67
2016,8,10,18,45,68.0,14.0,3.05,19.5,19.5,33.0,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,19.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,38.0,6.0,1.1,14.0,7.0,5.9,0.0
2016,8,11,5,45,137.5,23.5,1.35,14.5,38.5,18.25,6.75
2016,8,11,6,0,237.0,41.0,1.6,15.0,70.0,31.42,21.39
2016,8,11,6,15,316.5,56.0,1.6,15.5,115.0,41.93,31.27
2016,8,11,6,30,396.0,71.0,1.6,16.0,160.0,51.89,40.39
2016,8,11,6,45,463.5,81.5,1.6,17.0,212.0,66.79,45.07
2016,8,11,7,0,531.0,92.0,1.6,18.0,264.0,105.42,63.78
2016,8,11,7,15,574.0,100.5,1.6,19.0,316.5,146.38,90.96
2016,8,11,7,30,617.0,109.0,1.6,20.0,369.0,192.02,125.78
2016,8,11,7,45,657.0,113.5,1.6,21.5,423.0,237.98,162.7
2016,8,11,8,0,697.0,118.0,1.6,23.0,477.0,287.98,203.38
2016,8,11,8,15,721.0,123.5,1.6,24.0,527.0,337.44,244.14
2016,8,11,8,30,745.0,129.0,1.6,25.0,577.0,388.85,285.47
2016,8,11,8,45,770.0,131.0,1.65,26.0,625.0,439.35,325.11
2016,8,11,9,0,795.0,133.0,1.7,27.0,673.0,494.34,366.73
2016,8,11,9,15,809.0,136.5,1.7,28.0,715.0,543.02,402.35
2016,8,11,9,30,823.0,140.0,1.7,29.0,757.0,591.78,436.77
2016,8,11,9,45,857.0,130.5,1.75,30.0,800.0,640.6,470.7
2016,8,11,10,0,891.0,121.0,1.8,31.0,843.0,692.54,505.7
2016,8,11,10,15,898.5,122.5,1.8,31.5,872.5,734.75,533.57
2016,8,11,10,30,906.0,124.0,1.8,32.0,902.0,775.48,558.34
2016,8,11,10,45,909.5,126.5,1.8,32.5,924.0,812.41,580.24
2016,8,11,11,0,913.0,129.0,1.8,33.0,946.0,847.26,600.54
2016,8,11,11,15,916.0,129.5,1.8,33.0,960.5,877.57,619.02
2016,8,11,11,30,919.0,130.0,1.8,33.0,975.0,905.47,635.95
2016,8,11,11,45,916.0,133.5,1.85,33.5,980.5,928.49,649.04
2016,8,11,12,0,913.0,137.0,1.9,34.0,986.0,948.65,660.39
2016,8,11,12,15,912.5,137.0,1.9,34.0,984.5,964.8,670.13
2016,8,11,12,30,912.0,137.0,1.9,34.0,983.0,978.03,678.18
2016,8,11,12,45,895.0,145.5,1.95,34.0,969.0,981.31,680.84
2016,8,11,13,0,878.0,154.0,2.0,34.0,955.0,981.45,681.79
2016,8,11,13,15,873.5,153.0,2.05,34.0,937.0,985.87,685.51
2016,8,11,13,30,869.0,152.0,2.1,34.0,919.0,982.54,684.53
2016,8,11,13,45,855.0,154.0,2.2,34.0,892.0,970.43,678.81
2016,8,11,14,0,841.0,156.0,2.3,34.0,865.0,955.51,671.43
2016,8,11,14,15,832.0,153.5,2.35,33.5,833.0,937.8,663.21
2016,8,11,14,30,823.0,151.0,2.4,33.0,801.0,917.42,653.28
2016,8,11,14,45,803.0,151.5,2.45,33.0,760.5,887.89,636.12
2016,8,11,15,0,783.0,152.0,2.5,33.0,720.0,856.39,617.63
2016,8,11,15,15,766.5,148.0,2.6,32.5,676.5,824.93,600.56
2016,8,11,15,30,750.0,144.0,2.7,32.0,633.0,788.41,579.79
2016,8,11,15,45,723.5,141.0,2.8,32.0,583.5,743.67,551.87
2016,8,11,16,0,697.0,138.0,2.9,32.0,534.0,698.37,523.0
2016,8,11,16,15,669.0,131.5,2.95,31.0,483.0,647.84,490.73
2016,8,11,16,30,641.0,125.0,3.0,30.0,432.0,597.45,457.48
2016,8,11,16,45,601.0,117.5,3.15,29.5,379.0,538.59,416.16
2016,8,11,17,0,561.0,110.0,3.3,29.0,326.0,481.39,374.65
2016,8,11,17,15,512.0,99.5,3.2,27.5,274.0,415.56,326.05
2016,8,11,17,30,463.0,89.0,3.1,26.0,222.0,356.18,280.41
2016,8,11,17,45,396.5,75.5,3.05,25.0,172.5,288.72,226.17
2016,8,11,18,0,330.0,62.0,3.0,24.0,123.0,227.1,174.98
2016,8,11,18,15,241.5,45.0,2.9,23.0,82.0,159.07,117.89
2016,8,11,18,30,153.0,28.0,2.8,22.0,41.0,98.08,61.29
2016,8,11,18,45,76.5,14.0,2.7,21.0,20.5,35.16,0.0
2016,8,11,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,34.0,4.0,0.85,15.5,5.0,0.0,0.0
2016,8,12,5,30,68.0,8.0,0.9,16.0,10.0,7.86,0.0
2016,8,12,5,45,203.5,22.0,1.0,16.5,43.5,17.14,5.33
2016,8,12,6,0,339.0,36.0,1.1,17.0,77.0,27.66,17.96
2016,8,12,6,15,427.5,46.5,1.05,17.5,124.5,34.18,24.25
2016,8,12,6,30,516.0,57.0,1.0,18.0,172.0,40.26,29.87
2016,8,12,6,45,575.5,64.5,1.0,19.0,224.5,52.34,32.39
2016,8,12,7,0,635.0,72.0,1.0,20.0,277.0,93.44,50.16
2016,8,12,7,15,675.0,78.0,0.9,21.0,330.5,137.39,78.65
2016,8,12,7,30,715.0,84.0,0.8,22.0,384.0,185.61,115.23
2016,8,12,7,45,745.0,88.5,0.75,23.5,437.0,237.77,157.22
2016,8,12,8,0,775.0,93.0,0.7,25.0,490.0,289.29,199.03
2016,8,12,8,15,796.5,97.0,0.65,26.0,540.0,340.32,240.47
2016,8,12,8,30,818.0,101.0,0.6,27.0,590.0,392.95,281.9
2016,8,12,8,45,834.5,103.5,0.55,28.0,637.0,443.51,320.38
2016,8,12,9,0,851.0,106.0,0.5,29.0,684.0,494.71,357.71
2016,8,12,9,15,863.5,108.5,0.5,29.5,725.5,547.46,395.62
2016,8,12,9,30,876.0,111.0,0.5,30.0,767.0,596.47,429.74
2016,8,12,9,45,886.0,113.0,0.5,31.0,803.0,643.06,460.21
2016,8,12,10,0,896.0,115.0,0.5,32.0,839.0,688.73,488.96
2016,8,12,10,15,903.0,116.5,0.6,32.5,868.5,730.78,516.79
2016,8,12,10,30,910.0,118.0,0.7,33.0,898.0,771.28,541.63
2016,8,12,10,45,914.5,119.0,0.8,33.5,920.0,807.7,563.7
2016,8,12,11,0,919.0,120.0,0.9,34.0,942.0,842.05,584.37
2016,8,12,11,15,922.0,120.5,1.0,34.0,956.5,872.48,603.75
2016,8,12,11,30,925.0,121.0,1.1,34.0,971.0,900.47,621.67
2016,8,12,11,45,924.5,123.0,1.2,34.5,976.5,924.29,635.8
2016,8,12,12,0,924.0,125.0,1.3,35.0,982.0,945.32,648.27
2016,8,12,12,15,923.5,124.5,1.45,35.0,980.5,961.05,659.62
2016,8,12,12,30,923.0,124.0,1.6,35.0,979.0,973.8,669.26
2016,8,12,12,45,916.5,127.0,1.8,35.5,968.0,981.42,675.08
2016,8,12,13,0,910.0,130.0,2.0,36.0,957.0,985.94,679.0
2016,8,12,13,15,906.0,129.0,2.1,35.5,939.5,985.68,681.75
2016,8,12,13,30,902.0,128.0,2.2,35.0,922.0,982.3,682.71
2016,8,12,13,45,894.0,127.5,2.35,35.0,896.5,972.63,678.95
2016,8,12,14,0,886.0,127.0,2.5,35.0,871.0,959.98,673.37
2016,8,12,14,15,878.0,125.0,2.6,34.5,839.5,942.9,665.93
2016,8,12,14,30,870.0,123.0,2.7,34.0,808.0,923.03,656.69
2016,8,12,14,45,856.5,122.0,2.85,34.0,769.0,901.96,645.65
2016,8,12,15,0,843.0,121.0,3.0,34.0,730.0,873.4,629.6
2016,8,12,15,15,828.5,118.0,3.05,33.5,686.0,839.66,610.65
2016,8,12,15,30,814.0,115.0,3.1,33.0,642.0,804.04,590.19
2016,8,12,15,45,794.5,111.0,3.15,33.0,594.0,761.69,563.67
2016,8,12,16,0,775.0,107.0,3.2,33.0,546.0,718.2,536.01
2016,8,12,16,15,750.0,102.5,3.2,32.5,494.5,671.97,506.81
2016,8,12,16,30,725.0,98.0,3.2,32.0,443.0,623.02,474.17
2016,8,12,16,45,692.5,92.0,3.25,31.5,390.0,567.6,435.49
2016,8,12,17,0,660.0,86.0,3.3,31.0,337.0,513.19,396.24
2016,8,12,17,15,613.0,78.5,3.15,30.0,284.0,450.22,349.44
2016,8,12,17,30,566.0,71.0,3.0,29.0,231.0,390.18,303.09
2016,8,12,17,45,502.5,61.0,2.9,28.0,181.0,322.83,249.36
2016,8,12,18,0,439.0,51.0,2.8,27.0,131.0,260.72,197.87
2016,8,12,18,15,334.0,38.5,2.65,26.0,87.5,186.11,135.68
2016,8,12,18,30,229.0,26.0,2.5,25.0,44.0,119.46,71.2
2016,8,12,18,45,114.5,13.0,2.35,24.0,22.0,44.44,0.0
2016,8,12,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,185.0,17.0,0.35,20.0,38.5,12.57,1.79
2016,8,13,6,0,370.0,34.0,0.4,21.0,77.0,25.91,16.12
2016,8,13,6,15,460.0,43.0,0.45,21.5,124.5,31.16,21.22
2016,8,13,6,30,550.0,52.0,0.5,22.0,172.0,36.08,25.74
2016,8,13,6,45,607.0,58.5,0.55,23.0,224.5,46.18,27.57
2016,8,13,7,0,664.0,65.0,0.6,24.0,277.0,87.83,44.24
2016,8,13,7,15,703.0,70.0,0.7,25.0,330.5,135.55,74.8
2016,8,13,7,30,742.0,75.0,0.8,26.0,384.0,183.96,110.93
2016,8,13,7,45,769.0,79.0,0.95,27.5,437.0,232.88,150.25
2016,8,13,8,0,796.0,83.0,1.1,29.0,490.0,284.38,192.24
2016,8,13,8,15,817.0,86.5,1.15,30.0,540.0,335.87,234.26
2016,8,13,8,30,838.0,90.0,1.2,31.0,590.0,388.88,276.42
2016,8,13,8,45,852.5,93.0,1.3,32.0,636.5,443.84,318.86
2016,8,13,9,0,867.0,96.0,1.4,33.0,683.0,495.14,357.36
2016,8,13,9,15,879.0,98.5,1.4,33.5,724.5,544.85,393.79
2016,8,13,9,30,891.0,101.0,1.4,34.0,766.0,594.24,428.77
2016,8,13,9,45,901.5,102.0,1.45,35.0,802.5,640.82,460.16
2016,8,13,10,0,912.0,103.0,1.5,36.0,839.0,686.48,489.92
2016,8,13,10,15,918.5,104.5,1.5,36.5,868.0,728.75,516.79
2016,8,13,10,30,925.0,106.0,1.5,37.0,897.0,769.4,540.74
2016,8,13,10,45,925.5,109.5,1.5,37.5,918.0,805.58,561.53
2016,8,13,11,0,926.0,113.0,1.5,38.0,939.0,839.42,580.62
2016,8,13,11,15,929.5,113.5,1.55,38.0,953.5,870.41,599.57
2016,8,13,11,30,933.0,114.0,1.6,38.0,968.0,898.96,617.0
2016,8,13,11,45,923.0,121.5,1.65,38.5,971.5,919.98,628.56
2016,8,13,12,0,913.0,129.0,1.7,39.0,975.0,937.87,638.29
2016,8,13,12,15,913.0,129.0,1.8,39.0,973.5,954.37,649.19
2016,8,13,12,30,913.0,129.0,1.9,39.0,972.0,967.95,658.42
2016,8,13,12,45,895.5,138.0,2.05,39.0,958.0,971.25,662.11
2016,8,13,13,0,878.0,147.0,2.2,39.0,944.0,971.4,664.02
2016,8,13,13,15,874.0,146.0,2.35,38.5,926.5,971.17,667.17
2016,8,13,13,30,870.0,145.0,2.5,38.0,909.0,967.93,668.52
2016,8,13,13,45,852.0,150.0,2.65,38.0,881.0,960.16,665.73
2016,8,13,14,0,834.0,155.0,2.8,38.0,853.0,944.66,658.15
2016,8,13,14,15,825.0,152.5,2.9,37.5,821.0,926.95,650.21
2016,8,13,14,30,816.0,150.0,3.0,37.0,789.0,906.6,640.55
2016,8,13,14,45,794.0,151.0,3.1,37.0,748.5,875.92,622.85
2016,8,13,15,0,772.0,152.0,3.2,37.0,708.0,846.82,606.08
2016,8,13,15,15,756.0,148.0,3.3,36.5,664.5,812.58,586.97
2016,8,13,15,30,740.0,144.0,3.4,36.0,621.0,776.71,566.47
2016,8,13,15,45,713.5,140.5,3.5,35.5,572.5,731.72,539.36
2016,8,13,16,0,687.0,137.0,3.6,35.0,524.0,686.19,511.04
2016,8,13,16,15,659.0,130.5,3.65,34.0,473.0,636.04,478.89
2016,8,13,16,30,631.0,124.0,3.7,33.0,422.0,586.05,445.81
2016,8,13,16,45,596.5,115.0,3.8,32.5,370.5,529.6,406.12
2016,8,13,17,0,562.0,106.0,3.9,32.0,319.0,474.44,366.08
2016,8,13,17,15,512.0,96.0,3.75,31.0,267.0,408.6,316.92
2016,8,13,17,30,462.0,86.0,3.6,30.0,215.0,349.52,271.14
2016,8,13,17,45,404.0,72.0,3.5,29.0,167.0,285.82,220.24
2016,8,13,18,0,346.0,58.0,3.4,28.0,119.0,227.16,171.71
2016,8,13,18,15,249.5,42.0,3.2,27.0,78.0,157.16,113.61
2016,8,13,18,30,153.0,26.0,3.0,26.0,37.0,92.95,51.59
2016,8,13,18,45,76.5,13.0,2.85,25.0,18.5,33.69,0.0
2016,8,13,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,18.5,0.35,21.0,34.5,14.27,2.05
2016,8,14,6,0,276.0,37.0,0.4,22.0,69.0,28.37,18.02
2016,8,14,6,15,363.5,50.0,0.45,22.5,114.5,37.81,26.78
2016,8,14,6,30,451.0,63.0,0.5,23.0,160.0,46.04,34.17
2016,8,14,6,45,507.0,73.0,0.6,24.0,211.0,56.05,42.75
2016,8,14,7,0,563.0,83.0,0.7,25.0,262.0,95.27,53.81
2016,8,14,7,15,606.0,90.5,0.65,26.0,314.5,136.93,79.64
2016,8,14,7,30,649.0,98.0,0.6,27.0,367.0,183.24,113.39
2016,8,14,7,45,675.5,105.5,0.6,28.5,418.5,230.45,150.36
2016,8,14,8,0,702.0,113.0,0.6,30.0,470.0,280.27,189.72
2016,8,14,8,15,726.5,118.0,0.65,31.0,520.0,329.69,228.94
2016,8,14,8,30,751.0,123.0,0.7,32.0,570.0,381.1,268.77
2016,8,14,8,45,762.0,130.0,0.8,33.0,614.5,430.39,306.32
2016,8,14,9,0,773.0,137.0,0.9,34.0,659.0,482.99,344.86
2016,8,14,9,15,787.5,140.5,1.0,34.5,700.5,530.96,379.82
2016,8,14,9,30,802.0,144.0,1.1,35.0,742.0,579.07,413.95
2016,8,14,9,45,821.5,142.5,1.25,36.0,780.0,625.51,445.65
2016,8,14,10,0,841.0,141.0,1.4,37.0,818.0,672.01,476.54
2016,8,14,10,15,848.5,143.0,1.55,37.0,847.0,713.35,505.25
2016,8,14,10,30,856.0,145.0,1.7,37.0,876.0,753.36,532.35
2016,8,14,10,45,836.5,161.5,1.85,37.5,890.5,785.12,551.84
2016,8,14,11,0,817.0,178.0,2.0,38.0,905.0,813.63,569.22
2016,8,14,11,15,821.0,179.0,2.15,38.0,919.5,843.39,588.57
2016,8,14,11,30,825.0,180.0,2.3,38.0,934.0,871.08,606.6
2016,8,14,11,45,791.0,202.5,2.45,38.5,929.5,884.37,614.37
2016,8,14,12,0,757.0,225.0,2.6,39.0,925.0,896.03,621.26
2016,8,14,12,15,756.5,225.0,2.7,39.0,923.5,911.22,631.36
2016,8,14,12,30,756.0,225.0,2.8,39.0,922.0,923.91,639.98
2016,8,14,12,45,795.0,198.5,2.95,39.0,925.0,941.18,651.91
2016,8,14,13,0,834.0,172.0,3.1,39.0,928.0,958.64,664.02
2016,8,14,13,15,829.5,170.5,3.2,38.5,910.0,957.79,665.88
2016,8,14,13,30,825.0,169.0,3.3,38.0,892.0,954.0,666.16
2016,8,14,13,45,780.0,188.0,3.4,38.0,856.5,930.6,652.75
2016,8,14,14,0,735.0,207.0,3.5,38.0,821.0,909.36,640.81
2016,8,14,14,15,724.5,203.5,3.6,37.5,789.5,890.69,631.79
2016,8,14,14,30,714.0,200.0,3.7,37.0,758.0,869.68,621.16
2016,8,14,14,45,672.5,208.0,3.8,37.0,713.0,831.21,597.71
2016,8,14,15,0,631.0,216.0,3.9,37.0,668.0,791.79,572.35
2016,8,14,15,15,612.5,209.0,3.9,36.0,625.5,755.6,551.48
2016,8,14,15,30,594.0,202.0,3.9,35.0,583.0,715.59,527.58
2016,8,14,15,45,561.0,196.0,3.95,34.5,534.5,667.35,496.21
2016,8,14,16,0,528.0,190.0,4.0,34.0,486.0,619.45,464.42
2016,8,14,16,15,499.0,178.5,4.0,33.0,437.0,569.02,431.05
2016,8,14,16,30,470.0,167.0,4.0,32.0,388.0,519.28,397.2
2016,8,14,16,45,438.0,152.0,4.0,31.5,338.5,464.71,358.02
2016,8,14,17,0,406.0,137.0,4.0,31.0,289.0,411.64,318.89
2016,8,14,17,15,360.5,120.0,3.85,29.5,239.5,350.61,273.39
2016,8,14,17,30,315.0,103.0,3.7,28.0,190.0,285.94,223.5
2016,8,14,17,45,269.5,82.5,3.6,27.0,145.5,227.98,176.79
2016,8,14,18,0,224.0,62.0,3.5,26.0,101.0,173.7,131.75
2016,8,14,18,15,154.5,41.0,3.3,25.0,63.5,113.51,81.5
2016,8,14,18,30,85.0,20.0,3.1,24.0,26.0,55.62,26.78
2016,8,14,18,45,42.5,10.0,2.95,23.5,13.0,21.31,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,16.5,1.55,15.5,37.0,12.31,0.38
2016,8,15,6,0,365.0,33.0,1.7,16.0,74.0,25.27,15.8
2016,8,15,6,15,457.0,43.0,1.7,16.5,122.0,31.45,21.89
2016,8,15,6,30,549.0,53.0,1.7,17.0,170.0,37.24,27.29
2016,8,15,6,45,609.0,59.5,1.7,18.0,223.5,43.78,33.08
2016,8,15,7,0,669.0,66.0,1.7,19.0,277.0,85.53,44.21
2016,8,15,7,15,709.0,71.0,1.65,20.0,331.5,133.66,75.02
2016,8,15,7,30,749.0,76.0,1.6,21.0,386.0,182.46,111.92
2016,8,15,7,45,777.5,80.5,1.6,22.0,439.5,232.49,153.16
2016,8,15,8,0,806.0,85.0,1.6,23.0,493.0,285.26,197.49
2016,8,15,8,15,827.0,88.0,1.6,24.0,543.5,336.83,240.84
2016,8,15,8,30,848.0,91.0,1.6,25.0,594.0,389.92,284.36
2016,8,15,8,45,862.5,94.5,1.6,26.0,641.0,445.85,328.6
2016,8,15,9,0,877.0,98.0,1.6,27.0,688.0,498.13,368.63
2016,8,15,9,15,889.0,100.5,1.7,28.0,730.0,548.35,406.2
2016,8,15,9,30,901.0,103.0,1.8,29.0,772.0,598.24,442.26
2016,8,15,9,45,904.5,107.5,1.95,30.0,806.5,644.26,474.68
2016,8,15,10,0,908.0,112.0,2.1,31.0,841.0,688.82,505.13
2016,8,15,10,15,915.0,113.5,2.2,31.5,870.5,731.35,534.25
2016,8,15,10,30,922.0,115.0,2.3,32.0,900.0,772.3,560.12
2016,8,15,10,45,917.5,121.5,2.45,32.5,920.0,807.48,582.22
2016,8,15,11,0,913.0,128.0,2.6,33.0,940.0,840.04,602.51
2016,8,15,11,15,916.5,129.0,2.7,33.5,954.0,871.23,621.48
2016,8,15,11,30,920.0,130.0,2.8,34.0,968.0,900.02,638.81
2016,8,15,11,45,909.0,138.0,2.95,34.5,971.0,920.46,651.14
2016,8,15,12,0,898.0,146.0,3.1,35.0,974.0,937.75,661.54
2016,8,15,12,15,898.0,145.5,3.2,35.0,972.5,953.64,672.16
2016,8,15,12,30,898.0,145.0,3.3,35.0,971.0,966.64,681.05
2016,8,15,12,45,874.5,157.5,3.4,35.0,954.5,972.11,685.31
2016,8,15,13,0,851.0,170.0,3.5,35.0,938.0,970.82,685.46
2016,8,15,13,15,846.5,168.5,3.6,34.5,920.5,969.98,687.45
2016,8,15,13,30,842.0,167.0,3.7,34.0,903.0,966.14,687.62
2016,8,15,13,45,826.0,170.0,3.8,34.0,875.0,953.3,680.7
2016,8,15,14,0,810.0,173.0,3.9,34.0,847.0,937.75,672.14
2016,8,15,14,15,800.5,170.0,3.95,33.5,815.0,919.35,662.86
2016,8,15,14,30,791.0,167.0,4.0,33.0,783.0,898.36,651.87
2016,8,15,14,45,773.0,166.0,4.05,33.0,743.0,873.31,636.86
2016,8,15,15,0,755.0,165.0,4.1,33.0,703.0,842.79,618.14
2016,8,15,15,15,737.5,160.0,4.1,32.0,659.5,806.61,597.72
2016,8,15,15,30,720.0,155.0,4.1,31.0,616.0,768.9,575.91
2016,8,15,15,45,696.5,149.5,4.1,30.5,567.5,724.65,547.96
2016,8,15,16,0,673.0,144.0,4.1,30.0,519.0,679.71,518.22
2016,8,15,16,15,644.0,137.0,4.05,29.0,468.0,628.78,484.22
2016,8,15,16,30,615.0,130.0,4.0,28.0,417.0,578.1,449.41
2016,8,15,16,45,580.0,120.0,3.95,27.5,364.5,520.92,407.83
2016,8,15,17,0,545.0,110.0,3.9,27.0,312.0,462.55,364.19
2016,8,15,17,15,494.0,99.0,3.7,26.0,260.0,399.22,315.62
2016,8,15,17,30,443.0,88.0,3.5,25.0,208.0,339.55,268.26
2016,8,15,17,45,382.5,73.0,3.3,24.0,160.0,274.8,215.33
2016,8,15,18,0,322.0,58.0,3.1,23.0,112.0,215.38,165.17
2016,8,15,18,15,227.0,40.0,2.9,22.0,71.5,145.31,105.82
2016,8,15,18,30,132.0,22.0,2.7,21.0,31.0,78.44,35.85
2016,8,15,18,45,66.0,11.0,2.55,20.0,15.5,28.43,0.0
2016,8,15,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,18.0,0.65,15.5,34.0,13.94,0.16
2016,8,16,6,0,292.0,36.0,0.7,16.0,68.0,28.38,18.39
2016,8,16,6,15,384.5,48.5,0.7,16.5,115.0,36.76,26.53
2016,8,16,6,30,477.0,61.0,0.7,17.0,162.0,44.59,33.77
2016,8,16,6,45,537.0,70.5,0.7,18.0,214.0,51.28,39.69
2016,8,16,7,0,597.0,80.0,0.7,19.0,266.0,91.66,52.08
2016,8,16,7,15,640.5,87.0,0.7,20.0,320.5,134.62,78.59
2016,8,16,7,30,684.0,94.0,0.7,21.0,375.0,182.27,113.91
2016,8,16,7,45,712.0,100.5,0.75,22.5,427.5,230.74,152.83
2016,8,16,8,0,740.0,107.0,0.8,24.0,480.0,281.94,194.58
2016,8,16,8,15,764.0,111.5,0.85,25.0,531.0,332.69,236.18
2016,8,16,8,30,788.0,116.0,0.9,26.0,582.0,388.61,280.68
2016,8,16,8,45,799.5,123.0,0.95,27.5,628.0,439.75,319.91
2016,8,16,9,0,811.0,130.0,1.0,29.0,674.0,491.13,357.77
2016,8,16,9,15,825.0,133.0,1.05,30.0,716.0,540.16,393.31
2016,8,16,9,30,839.0,136.0,1.1,31.0,758.0,589.22,427.63
2016,8,16,9,45,835.5,146.5,1.15,32.0,790.5,634.49,458.0
2016,8,16,10,0,832.0,157.0,1.2,33.0,823.0,677.93,486.11
2016,8,16,10,15,840.0,159.0,1.2,33.5,852.5,719.36,512.87
2016,8,16,10,30,848.0,161.0,1.2,34.0,882.0,759.51,538.11
2016,8,16,10,45,833.0,175.0,1.3,34.5,898.0,792.19,558.25
2016,8,16,11,0,818.0,189.0,1.4,35.0,914.0,821.89,576.11
2016,8,16,11,15,822.0,190.0,1.45,35.0,928.0,851.73,594.68
2016,8,16,11,30,826.0,191.0,1.5,35.0,942.0,879.5,611.92
2016,8,16,11,45,803.0,206.5,1.6,35.5,941.0,895.72,621.33
2016,8,16,12,0,780.0,222.0,1.7,36.0,940.0,910.63,630.08
2016,8,16,12,15,779.5,222.0,1.8,36.0,938.0,926.13,640.57
2016,8,16,12,30,779.0,222.0,1.9,36.0,936.0,939.06,649.54
2016,8,16,12,45,778.5,219.0,2.0,36.0,927.0,946.33,655.16
2016,8,16,13,0,778.0,216.0,2.1,36.0,918.0,950.84,659.22
2016,8,16,13,15,773.0,214.5,2.2,36.0,900.0,949.9,660.03
2016,8,16,13,30,768.0,213.0,2.3,36.0,882.0,946.16,659.24
2016,8,16,13,45,745.5,218.0,2.4,36.0,852.5,930.2,650.9
2016,8,16,14,0,723.0,223.0,2.5,36.0,823.0,911.83,641.13
2016,8,16,14,15,712.0,218.5,2.55,35.5,790.5,891.83,631.24
2016,8,16,14,30,701.0,214.0,2.6,35.0,758.0,869.5,619.8
2016,8,16,14,45,684.0,210.0,2.7,35.0,719.0,840.23,602.87
2016,8,16,15,0,667.0,206.0,2.8,35.0,680.0,809.18,584.17
2016,8,16,15,15,648.5,199.0,2.85,34.5,636.5,772.13,562.17
2016,8,16,15,30,630.0,192.0,2.9,34.0,593.0,733.79,538.89
2016,8,16,15,45,613.0,181.5,3.0,33.5,547.0,691.88,513.0
2016,8,16,16,0,596.0,171.0,3.1,33.0,501.0,646.35,483.99
2016,8,16,16,15,566.0,161.0,3.1,32.0,450.5,594.5,450.03
2016,8,16,16,30,536.0,151.0,3.1,31.0,400.0,543.3,415.49
2016,8,16,16,45,509.5,136.5,3.1,30.5,350.0,490.17,377.76
2016,8,16,17,0,483.0,122.0,3.1,30.0,300.0,437.98,339.52
2016,8,16,17,15,433.0,108.0,2.95,28.5,248.5,374.65,292.32
2016,8,16,17,30,383.0,94.0,2.8,27.0,197.0,314.98,246.14
2016,8,16,17,45,331.0,76.0,2.7,26.0,150.5,253.68,196.62
2016,8,16,18,0,279.0,58.0,2.6,25.0,104.0,196.86,149.18
2016,8,16,18,15,191.5,39.0,2.5,24.0,65.0,130.74,93.57
2016,8,16,18,30,104.0,20.0,2.4,23.0,26.0,65.84,23.93
2016,8,16,18,45,52.0,10.0,2.3,22.0,13.0,23.54,0.0
2016,8,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,18.0,1.0,19.0,30.0,13.98,0.0
2016,8,17,6,0,224.0,36.0,1.1,20.0,60.0,27.74,17.38
2016,8,17,6,15,311.0,51.0,1.2,20.5,105.0,38.42,27.42
2016,8,17,6,30,398.0,66.0,1.3,21.0,150.0,48.54,36.56
2016,8,17,6,45,453.5,78.5,1.45,22.0,199.5,56.6,43.58
2016,8,17,7,0,509.0,91.0,1.6,23.0,249.0,95.28,57.38
2016,8,17,7,15,554.0,100.5,1.6,24.0,302.0,135.79,82.13
2016,8,17,7,30,599.0,110.0,1.6,25.0,355.0,181.21,115.15
2016,8,17,7,45,626.0,119.5,1.6,26.0,405.5,227.61,152.0
2016,8,17,8,0,653.0,129.0,1.6,27.0,456.0,276.72,191.75
2016,8,17,8,15,678.5,135.0,1.7,28.0,506.0,324.79,230.76
2016,8,17,8,30,704.0,141.0,1.8,29.0,556.0,375.04,270.77
2016,8,17,8,45,713.0,150.5,1.95,30.0,599.5,423.53,308.78
2016,8,17,9,0,722.0,160.0,2.1,31.0,643.0,472.18,345.72
2016,8,17,9,15,737.5,165.0,2.15,31.5,684.5,520.06,381.48
2016,8,17,9,30,753.0,170.0,2.2,32.0,726.0,568.29,416.48
2016,8,17,9,45,779.0,166.0,2.25,33.0,765.5,614.73,448.65
2016,8,17,10,0,805.0,162.0,2.3,34.0,805.0,663.76,481.61
2016,8,17,10,15,813.5,164.5,2.35,34.5,834.5,704.95,509.23
2016,8,17,10,30,822.0,167.0,2.4,35.0,864.0,744.97,535.51
2016,8,17,10,45,802.5,183.5,2.45,35.5,878.5,775.8,554.61
2016,8,17,11,0,783.0,200.0,2.5,36.0,893.0,803.19,571.05
2016,8,17,11,15,787.0,201.5,2.55,36.0,907.0,832.78,589.87
2016,8,17,11,30,791.0,203.0,2.6,36.0,921.0,860.18,607.24
2016,8,17,11,45,765.5,220.5,2.65,36.5,919.0,876.87,616.52
2016,8,17,12,0,740.0,238.0,2.7,37.0,917.0,889.65,623.44
2016,8,17,12,15,739.5,237.5,2.75,37.0,915.0,904.12,632.84
2016,8,17,12,30,739.0,237.0,2.8,37.0,913.0,916.14,640.75
2016,8,17,12,45,749.0,228.0,2.9,37.0,907.0,926.75,648.27
2016,8,17,13,0,759.0,219.0,3.0,37.0,901.0,934.75,654.25
2016,8,17,13,15,753.5,217.0,3.05,37.0,883.0,932.77,653.74
2016,8,17,13,30,748.0,215.0,3.1,37.0,865.0,928.05,651.68
2016,8,17,13,45,716.5,225.0,3.15,37.0,833.5,909.01,640.65
2016,8,17,14,0,685.0,235.0,3.2,37.0,802.0,887.74,628.28
2016,8,17,14,15,673.5,230.5,3.25,36.5,770.0,867.72,617.82
2016,8,17,14,30,662.0,226.0,3.3,36.0,738.0,845.48,605.81
2016,8,17,14,45,632.0,227.0,3.35,36.0,696.0,810.67,583.75
2016,8,17,15,0,602.0,228.0,3.4,36.0,654.0,772.39,559.28
2016,8,17,15,15,583.0,219.5,3.4,35.5,611.5,735.04,536.43
2016,8,17,15,30,564.0,211.0,3.4,35.0,569.0,696.72,512.5
2016,8,17,15,45,520.5,207.5,3.45,34.5,518.0,644.11,477.89
2016,8,17,16,0,477.0,204.0,3.5,34.0,467.0,592.6,443.32
2016,8,17,16,15,447.5,190.0,3.5,33.0,418.0,541.03,409.06
2016,8,17,16,30,418.0,176.0,3.5,32.0,369.0,490.3,374.39
2016,8,17,16,45,366.0,161.5,3.5,31.0,315.5,418.44,322.75
2016,8,17,17,0,314.0,147.0,3.5,30.0,262.0,358.11,278.11
2016,8,17,17,15,273.0,125.5,3.35,28.5,213.5,299.21,233.71
2016,8,17,17,30,232.0,104.0,3.2,27.0,165.0,243.31,190.1
2016,8,17,17,45,180.5,79.0,3.05,26.0,120.0,181.27,139.97
2016,8,17,18,0,129.0,54.0,2.9,25.0,75.0,123.1,92.1
2016,8,17,18,15,83.0,32.5,2.75,24.0,44.0,75.34,51.9
2016,8,17,18,30,37.0,11.0,2.6,23.0,13.0,26.46,3.49
2016,8,17,18,45,18.5,5.5,2.5,22.0,6.5,10.22,0.0
2016,8,17,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,16.5,17.5,12.0,0.0
2016,8,18,6,0,70.0,28.0,1.6,17.0,35.0,23.42,13.92
2016,8,18,6,15,114.5,53.0,1.6,17.5,73.0,42.87,31.6
2016,8,18,6,30,159.0,78.0,1.6,18.0,111.0,61.42,48.23
2016,8,18,6,45,205.5,102.5,1.65,18.5,158.0,78.83,63.58
2016,8,18,7,0,252.0,127.0,1.7,19.0,205.0,113.29,81.26
2016,8,18,7,15,288.5,148.5,1.7,20.0,253.5,150.22,106.26
2016,8,18,7,30,325.0,170.0,1.7,21.0,302.0,191.14,136.32
2016,8,18,7,45,399.0,167.0,1.75,22.5,351.0,219.63,156.1
2016,8,18,8,0,473.0,164.0,1.8,24.0,400.0,259.1,185.77
2016,8,18,8,15,477.5,181.0,1.9,25.0,440.5,301.28,220.07
2016,8,18,8,30,482.0,198.0,2.0,26.0,481.0,343.72,253.84
2016,8,18,8,45,520.0,203.0,2.1,27.0,530.5,389.68,289.12
2016,8,18,9,0,558.0,208.0,2.2,28.0,580.0,438.76,326.02
2016,8,18,9,15,542.0,240.5,2.25,29.0,620.5,487.67,361.4
2016,8,18,9,30,526.0,273.0,2.3,30.0,661.0,534.66,394.08
2016,8,18,9,45,551.5,274.5,2.4,31.0,698.5,576.69,423.21
2016,8,18,10,0,577.0,276.0,2.5,32.0,736.0,619.85,452.48
2016,8,18,10,15,587.5,281.0,2.55,32.5,764.0,656.93,477.51
2016,8,18,10,30,598.0,286.0,2.6,33.0,792.0,693.56,501.79
2016,8,18,10,45,561.5,315.0,2.65,33.5,800.0,716.68,515.5
2016,8,18,11,0,525.0,344.0,2.7,34.0,808.0,736.39,526.69
2016,8,18,11,15,530.0,347.5,2.7,34.0,821.5,762.54,543.96
2016,8,18,11,30,535.0,351.0,2.7,34.0,835.0,787.55,560.3
2016,8,18,11,45,497.5,374.5,2.7,34.5,827.5,793.96,562.1
2016,8,18,12,0,460.0,398.0,2.7,35.0,820.0,797.57,562.16
2016,8,18,12,15,460.0,398.0,2.7,35.0,818.5,809.49,569.99
2016,8,18,12,30,460.0,398.0,2.7,35.0,817.0,819.85,576.76
2016,8,18,12,45,495.0,374.0,2.7,35.0,821.0,837.04,589.22
2016,8,18,13,0,530.0,350.0,2.7,35.0,825.0,852.5,600.56
2016,8,18,13,15,524.0,346.0,2.7,35.0,808.0,848.08,597.99
2016,8,18,13,30,518.0,342.0,2.7,35.0,791.0,841.63,594.34
2016,8,18,13,45,469.0,355.5,2.7,35.0,753.5,811.4,574.14
2016,8,18,14,0,420.0,369.0,2.7,35.0,716.0,774.18,549.58
2016,8,18,14,15,409.5,358.5,2.75,34.5,685.5,752.08,537.39
2016,8,18,14,30,399.0,348.0,2.8,34.0,655.0,728.66,524.08
2016,8,18,14,45,369.5,339.5,2.85,33.5,613.0,689.67,499.69
2016,8,18,15,0,340.0,331.0,2.9,33.0,571.0,650.51,474.85
2016,8,18,15,15,324.0,313.5,2.95,32.5,530.5,612.81,451.07
2016,8,18,15,30,308.0,296.0,3.0,32.0,490.0,574.74,426.58
2016,8,18,15,45,286.5,275.0,3.15,31.5,444.5,528.31,395.86
2016,8,18,16,0,265.0,254.0,3.3,31.0,399.0,482.2,364.63
2016,8,18,16,15,243.5,229.0,3.3,30.0,352.5,423.91,324.26
2016,8,18,16,30,222.0,204.0,3.3,29.0,306.0,374.69,289.43
2016,8,18,16,45,198.5,176.5,3.3,28.0,259.0,322.13,251.0
2016,8,18,17,0,175.0,149.0,3.3,27.0,212.0,270.71,212.3
2016,8,18,17,15,148.5,120.0,3.2,25.5,167.5,217.06,170.93
2016,8,18,17,30,122.0,91.0,3.1,24.0,123.0,164.92,129.44
2016,8,18,17,45,95.0,65.0,3.05,23.0,86.5,117.88,90.74
2016,8,18,18,0,68.0,39.0,3.0,22.0,50.0,72.42,52.8
2016,8,18,18,15,42.5,23.0,2.85,21.0,29.0,42.09,26.79
2016,8,18,18,30,17.0,7.0,2.7,20.0,8.0,14.59,0.0
2016,8,18,18,45,8.5,3.5,2.55,19.5,4.0,5.63,0.0
2016,8,18,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,38.0,14.0,1.4,15.5,17.5,11.99,0.0
2016,8,19,6,0,76.0,28.0,1.6,16.0,35.0,23.42,13.89
2016,8,19,6,15,123.5,52.5,1.65,16.5,73.5,42.49,31.37
2016,8,19,6,30,171.0,77.0,1.7,17.0,112.0,60.71,47.78
2016,8,19,6,45,224.5,100.0,1.75,18.0,160.5,77.1,62.2
2016,8,19,7,0,278.0,123.0,1.8,19.0,209.0,110.79,78.72
2016,8,19,7,15,317.0,143.0,1.75,20.0,258.0,148.04,103.44
2016,8,19,7,30,356.0,163.0,1.7,21.0,307.0,189.51,133.71
2016,8,19,7,45,402.0,175.0,1.65,22.0,358.5,225.99,161.14
2016,8,19,8,0,448.0,187.0,1.6,23.0,410.0,271.04,196.04
2016,8,19,8,15,475.0,199.5,1.45,24.0,458.0,315.22,230.66
2016,8,19,8,30,502.0,212.0,1.3,25.0,506.0,361.9,266.46
2016,8,19,8,45,534.5,217.5,1.15,26.0,553.0,407.07,300.13
2016,8,19,9,0,567.0,223.0,1.0,27.0,600.0,454.84,334.54
2016,8,19,9,15,584.5,230.0,0.95,27.5,640.0,498.72,366.21
2016,8,19,9,30,602.0,237.0,0.9,28.0,680.0,543.37,397.46
2016,8,19,9,45,561.5,271.0,0.85,29.0,699.5,578.4,419.48
2016,8,19,10,0,521.0,305.0,0.8,30.0,719.0,609.34,437.73
2016,8,19,10,15,531.0,311.0,0.75,30.5,746.5,645.0,460.24
2016,8,19,10,30,541.0,317.0,0.7,31.0,774.0,680.34,481.85
2016,8,19,10,45,550.5,320.5,0.7,32.0,795.5,712.51,500.55
2016,8,19,11,0,560.0,324.0,0.7,33.0,817.0,743.98,518.38
2016,8,19,11,15,565.0,327.0,0.7,33.5,830.5,770.5,533.75
2016,8,19,11,30,570.0,330.0,0.7,34.0,844.0,795.76,548.16
2016,8,19,11,45,574.5,329.5,0.75,34.5,851.0,815.85,560.06
2016,8,19,12,0,579.0,329.0,0.8,35.0,858.0,834.35,570.97
2016,8,19,12,15,578.5,328.5,0.85,35.0,856.0,846.68,579.2
2016,8,19,12,30,578.0,328.0,0.9,35.0,854.0,857.04,586.34
2016,8,19,12,45,570.5,328.5,1.0,35.5,843.0,859.97,588.4
2016,8,19,13,0,563.0,329.0,1.1,36.0,832.0,860.74,589.2
2016,8,19,13,15,557.5,325.0,1.25,35.5,815.0,856.7,590.28
2016,8,19,13,30,552.0,321.0,1.4,35.0,798.0,850.52,589.97
2016,8,19,13,45,541.5,316.5,1.55,35.0,773.0,837.14,583.79
2016,8,19,14,0,531.0,312.0,1.7,35.0,748.0,821.82,576.26
2016,8,19,14,15,519.0,304.5,1.85,34.5,717.0,800.18,565.77
2016,8,19,14,30,507.0,297.0,2.0,34.0,686.0,776.87,553.93
2016,8,19,14,45,492.5,287.0,2.15,34.0,649.0,747.21,536.54
2016,8,19,15,0,478.0,277.0,2.3,34.0,612.0,716.27,517.99
2016,8,19,15,15,459.0,265.0,2.45,33.5,570.5,678.38,495.37
2016,8,19,15,30,440.0,253.0,2.6,33.0,529.0,639.81,471.72
2016,8,19,15,45,417.5,238.0,2.8,32.5,483.5,586.99,437.82
2016,8,19,16,0,395.0,223.0,3.0,32.0,438.0,542.32,408.56
2016,8,19,16,15,367.0,205.5,3.1,31.0,390.0,491.32,374.3
2016,8,19,16,30,339.0,188.0,3.2,30.0,342.0,441.34,339.69
2016,8,19,16,45,306.0,167.5,3.35,29.0,293.5,386.0,299.95
2016,8,19,17,0,273.0,147.0,3.5,28.0,245.0,332.57,260.3
2016,8,19,17,15,235.0,123.0,3.45,26.5,197.5,274.32,215.83
2016,8,19,17,30,197.0,99.0,3.4,25.0,150.0,218.72,171.92
2016,8,19,17,45,154.0,73.5,3.35,24.0,108.0,161.68,125.25
2016,8,19,18,0,111.0,48.0,3.3,23.0,66.0,107.57,80.22
2016,8,19,18,15,69.5,28.0,3.15,22.0,38.0,64.28,43.05
2016,8,19,18,30,28.0,8.0,3.0,21.0,10.0,19.16,0.0
2016,8,19,18,45,14.0,4.0,2.9,20.5,5.0,7.48,0.0
2016,8,19,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
