Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,14.0,0.6,14.5,18.0,11.99,0.0
2016,8,20,6,0,82.0,28.0,0.7,15.0,36.0,23.41,13.87
2016,8,20,6,15,134.5,52.0,0.7,15.5,75.0,42.11,31.17
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,59.99,47.35
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,76.06,61.5
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,108.76,77.31
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,145.18,101.0
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,185.82,130.34
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,222.91,158.51
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,267.58,193.18
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,310.77,226.83
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,356.42,261.77
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,400.21,294.28
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,445.43,326.82
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,488.89,358.51
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,533.17,390.01
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,581.22,424.09
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,635.07,461.58
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,674.6,487.98
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,713.22,513.32
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,745.42,532.99
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,775.3,550.76
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,804.19,568.62
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,831.27,584.91
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,848.54,595.17
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,863.08,603.72
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,877.47,613.71
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,889.49,622.2
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,898.15,628.69
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,904.26,633.72
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,902.62,633.98
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,898.35,632.74
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,880.63,623.41
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,860.73,612.03
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,840.97,602.34
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,819.1,591.04
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,786.8,571.22
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,750.88,548.75
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,714.05,526.29
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,676.33,502.74
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,631.54,473.67
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,586.7,443.88
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,535.47,409.39
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,485.14,374.52
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,429.32,334.39
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,375.37,294.33
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,307.19,242.18
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,250.12,196.9
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,190.15,147.59
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,134.54,100.93
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,80.96,54.59
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,25.94,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,10.17,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,13.2,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,25.77,15.67
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,43.24,32.09
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,60.01,47.33
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,73.27,59.07
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,99.98,68.93
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,136.57,91.86
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,177.81,121.57
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,219.06,153.32
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,264.31,189.06
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,309.49,225.12
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,357.18,262.52
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,402.81,297.79
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,449.7,333.05
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,494.19,365.62
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,539.45,397.75
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,581.66,427.16
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,623.92,455.83
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,663.35,482.46
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,702.12,508.1
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,733.23,527.84
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,762.25,545.91
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,789.81,563.55
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,815.72,579.95
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,834.24,591.5
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,850.37,601.48
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,863.36,611.04
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,874.09,619.18
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,883.94,627.28
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,891.38,633.89
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,888.32,632.97
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,882.72,630.52
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,864.94,620.28
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,845.02,608.56
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,824.63,597.64
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,802.21,585.21
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,768.27,564.7
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,735.35,544.53
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,697.75,520.76
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,659.36,496.01
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,614.03,465.79
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,568.74,434.96
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,517.55,399.76
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,467.32,364.27
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,403.91,317.83
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,350.74,277.66
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,291.56,231.27
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,235.82,186.25
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,176.54,137.24
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,121.19,90.67
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,71.66,47.15
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,17.25,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,12.78,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,24.98,14.89
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,42.48,31.49
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,59.28,46.84
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,72.57,58.82
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,98.24,68.46
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,134.85,91.62
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,176.17,121.97
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,212.19,151.43
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,248.58,181.88
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,298.48,221.13
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,354.79,265.14
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,399.96,300.72
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,447.02,336.75
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,492.04,371.1
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,537.74,404.98
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,577.37,432.43
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,614.93,457.45
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,652.97,484.32
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,690.45,510.34
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,722.22,530.76
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,752.3,549.66
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,779.15,567.49
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,804.43,584.11
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,821.88,595.38
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,837.02,605.09
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,850.56,614.69
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,861.95,622.91
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,854.71,617.97
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,845.44,611.77
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,841.31,609.99
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,835.07,606.82
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,820.45,597.93
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,803.97,587.82
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,782.43,575.37
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,759.24,561.7
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,730.45,543.02
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,700.32,523.27
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,662.77,498.85
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,624.61,473.63
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,575.29,440.27
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,533.6,411.66
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,483.92,376.86
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,435.35,341.97
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,383.81,303.32
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,333.59,264.65
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,274.83,218.41
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,219.14,173.29
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,164.45,127.87
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,112.77,84.15
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,66.02,42.18
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,13.83,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,15.24,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,25.75,15.25
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,42.11,30.99
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,57.84,45.37
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,64.99,51.81
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,93.31,63.16
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,130.63,85.77
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,172.85,116.3
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,215.05,149.26
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,261.3,186.61
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,307.05,224.17
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,355.17,263.08
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,401.78,300.19
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,450.11,337.6
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,495.73,372.73
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,541.89,407.35
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,582.61,436.06
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,620.77,462.0
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,659.44,489.08
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,697.44,515.17
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,730.8,536.79
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,762.82,557.1
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,790.69,576.4
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,816.86,594.45
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,838.6,608.24
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,858.26,620.58
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,872.08,630.32
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,883.51,638.56
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,895.58,645.9
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,905.06,651.59
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,902.8,650.77
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,897.83,648.38
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,887.36,642.48
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,874.31,634.99
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,854.15,624.12
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,831.72,611.72
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,806.9,596.43
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,779.8,579.54
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,743.03,556.67
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,705.02,532.17
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,664.81,505.87
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,623.5,478.2
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,571.35,442.46
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,516.75,403.92
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,461.85,363.14
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,408.58,322.35
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,345.33,272.8
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,286.26,224.93
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,220.86,170.73
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,161.94,120.65
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,97.99,62.16
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,25.25,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,14.74,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,23.23,13.01
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,36.15,25.79
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,48.41,37.08
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,56.89,44.7
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,84.54,54.61
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,123.14,76.65
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,166.35,107.33
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,210.44,142.06
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,258.18,180.99
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,305.5,220.05
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,355.17,260.36
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,403.39,298.73
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,452.62,336.65
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,499.87,372.82
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,547.49,408.25
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,592.72,440.57
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,640.18,473.5
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,681.0,501.89
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,720.69,528.97
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,752.5,548.96
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,781.45,566.64
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,810.44,585.94
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,837.46,603.81
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,855.86,615.15
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,870.79,624.33
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,885.61,634.16
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,897.89,642.45
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,906.27,647.33
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,911.96,650.59
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,909.66,650.15
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,904.63,648.08
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,890.23,640.02
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,873.43,630.46
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,853.28,619.75
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,830.85,607.48
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,805.06,592.89
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,777.11,576.65
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,740.48,553.56
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,702.59,529.24
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,664.84,505.13
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,625.4,479.22
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,573.59,443.76
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,519.42,405.59
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,469.07,368.55
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,421.64,332.38
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,354.86,280.13
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,294.92,231.46
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,231.19,178.33
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,173.4,128.62
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,103.39,62.76
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,28.42,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,15.24,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,24.14,13.54
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,36.65,26.29
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,48.52,37.3
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,55.84,43.94
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,81.51,52.49
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,120.96,74.83
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,165.08,106.4
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,209.58,141.75
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,257.89,181.65
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,305.78,221.84
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,355.95,263.27
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,404.79,302.85
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,454.61,341.93
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,502.4,379.03
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,550.51,415.28
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,598.56,449.72
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,643.53,481.02
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,684.18,509.43
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,723.67,536.44
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,756.15,556.81
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,785.78,574.8
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,814.6,593.81
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,841.39,611.35
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,859.02,621.96
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,873.06,630.32
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,886.94,639.63
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,898.27,647.36
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,903.2,649.75
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,905.42,650.52
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,902.19,649.21
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,896.27,646.29
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,878.84,636.23
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,859.15,624.39
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,838.09,612.77
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,814.87,599.58
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,782.65,578.98
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,746.43,555.5
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,708.33,531.37
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,669.35,506.16
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,626.28,477.61
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,582.78,448.1
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,530.36,411.86
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,478.95,375.28
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,426.8,336.44
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,375.82,297.27
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,313.08,248.34
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,254.43,200.93
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,194.62,150.83
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,139.57,103.51
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,79.32,44.73
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,15.07,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,13.76,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,21.72,11.35
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,32.26,22.43
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,42.8,32.25
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,64.29,51.49
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,94.11,73.27
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,116.04,90.38
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,139.02,108.29
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,166.69,129.51
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,195.95,151.82
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,234.65,180.82
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,272.59,209.06
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,334.65,254.34
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,413.45,312.92
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,477.26,361.39
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,556.79,421.12
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,599.75,451.46
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,637.52,477.3
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,679.89,506.92
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,719.05,533.69
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,754.26,557.25
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,787.82,579.06
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,817.02,597.4
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,844.14,614.31
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,866.44,628.03
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,886.29,640.18
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,900.42,649.96
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,911.81,658.11
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,915.55,660.08
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,916.37,660.3
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,916.78,661.72
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,911.59,659.58
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,900.32,653.58
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,886.36,645.9
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,866.11,635.09
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,843.48,622.67
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,814.88,604.91
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,784.3,585.74
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,746.98,562.67
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,708.37,537.82
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,663.57,507.97
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,618.23,477.07
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,565.43,440.59
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,510.54,401.51
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,451.94,357.47
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,395.64,313.86
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,331.37,263.0
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,271.53,213.98
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,204.31,157.84
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,144.18,106.3
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,80.01,40.92
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,14.67,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,13.76,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,21.77,11.12
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,34.77,24.67
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,47.12,36.18
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,67.17,54.22
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,95.5,74.57
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,118.18,92.04
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,142.15,110.61
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,179.95,136.75
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,227.68,171.49
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,277.83,206.05
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,352.86,262.58
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,401.56,302.17
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,451.72,341.81
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,499.85,379.58
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,550.76,418.23
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,591.34,447.65
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,632.48,476.46
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,672.97,504.99
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,713.65,532.97
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,749.07,556.41
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,782.87,578.14
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,811.56,596.24
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,838.13,612.91
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,859.96,626.76
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,879.3,639.01
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,894.21,649.36
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,906.43,658.08
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,914.88,663.13
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,920.49,666.44
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,918.65,665.69
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,913.9,663.22
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,902.62,656.92
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,888.57,648.91
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,868.61,638.04
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,849.59,627.84
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,821.81,610.7
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,791.97,592.12
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,754.75,568.99
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,716.16,544.64
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,672.18,515.63
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,627.55,485.3
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,575.01,448.16
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,523.06,410.48
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,464.47,366.62
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,405.61,321.19
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,340.51,269.75
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,280.01,220.14
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,211.75,163.02
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,151.02,110.57
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,72.3,31.1
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,13.27,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,21.0,10.17
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,33.22,23.3
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,44.82,34.14
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,51.89,40.61
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,73.59,47.54
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,112.95,68.06
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,157.65,99.16
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,202.95,134.49
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,252.38,174.7
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,301.52,215.53
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,352.82,257.38
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,402.62,296.5
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,456.88,337.34
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,505.55,374.38
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,554.33,410.43
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,600.91,444.39
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,647.58,477.54
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,689.72,507.25
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,731.34,536.0
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,767.41,559.99
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,801.45,582.11
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,830.72,600.23
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,857.57,616.73
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,880.34,630.96
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,900.36,643.45
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,915.17,653.58
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,927.04,661.98
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,938.96,669.18
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,947.77,674.47
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,946.32,676.07
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,941.69,675.81
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,931.24,670.53
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,917.78,663.37
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,899.01,653.83
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,877.48,642.47
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,855.89,629.77
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,827.12,612.19
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,791.54,590.64
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,754.17,567.62
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,707.63,536.95
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,660.48,505.42
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,611.53,472.44
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,560.36,436.5
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,499.05,390.87
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,440.15,345.56
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,373.14,293.46
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,310.43,242.52
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,236.84,180.95
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,171.53,124.07
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,81.19,26.82
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,12.78,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,20.24,9.15
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,31.46,21.7
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,41.51,31.17
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,45.35,34.79
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,63.85,39.11
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,105.06,59.57
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,151.31,91.5
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,198.2,128.71
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,248.56,170.73
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,298.72,213.81
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,353.91,260.38
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,404.56,302.21
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,455.6,343.01
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,504.32,380.63
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,553.02,416.89
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,599.97,451.06
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,649.24,485.74
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,691.01,514.81
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,731.22,542.01
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,762.01,560.05
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,789.58,575.81
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,819.45,594.12
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,847.03,610.81
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,863.69,620.36
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,876.96,627.83
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,891.35,637.79
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,903.01,646.07
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,909.5,649.83
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,913.11,651.87
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,911.19,651.11
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,906.38,648.64
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,891.24,638.67
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,870.95,625.51
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,849.86,614.42
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,826.44,601.73
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,795.92,583.25
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,763.66,563.41
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,726.04,540.03
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,687.22,515.37
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,644.5,487.56
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,600.92,458.45
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,544.54,419.91
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,492.67,383.34
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,438.42,343.73
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,385.58,303.64
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,320.78,252.86
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,260.75,203.95
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,195.94,149.5
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,137.73,98.57
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,64.34,10.77
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
