Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,12.29,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,19.86,8.3
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,28.24,18.76
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,36.05,26.2
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,36.79,27.06
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,52.42,28.91
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,99.56,52.08
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,147.91,85.06
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,196.53,123.76
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,248.51,167.63
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,300.77,212.78
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,358.62,261.69
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,410.31,304.89
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,462.37,347.04
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,512.44,387.09
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,562.08,425.62
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,608.63,459.81
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,653.7,491.81
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,696.08,522.03
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,736.75,549.66
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,771.26,570.47
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,802.82,589.04
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,832.87,607.61
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,860.38,624.4
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,880.0,635.94
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,896.36,645.42
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,910.76,655.27
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,922.16,663.3
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,933.43,671.37
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,941.55,677.51
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,939.07,677.99
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,933.39,676.57
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,916.55,666.78
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,901.87,658.51
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,881.79,647.55
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,859.04,634.8
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,829.7,616.47
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,798.24,596.63
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,761.66,574.07
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,723.5,550.11
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,682.94,524.2
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,643.4,498.48
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,591.81,462.45
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,540.62,425.68
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,487.85,385.86
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,435.61,344.94
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,370.09,292.33
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,308.95,241.23
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,239.07,181.4
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,176.88,124.79
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,80.61,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,10.32,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,16.11,5.17
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,23.87,14.94
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,29.84,20.71
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,31.83,22.65
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,47.05,24.94
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,91.85,44.79
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,141.14,78.31
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,195.44,121.85
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,248.26,166.75
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,300.74,212.77
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,354.53,259.44
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,407.22,303.75
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,460.3,346.84
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,511.37,387.9
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,561.92,427.29
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,609.41,462.51
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,655.4,495.51
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,698.32,526.45
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,739.44,554.24
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,776.87,578.72
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,811.83,601.36
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,842.93,622.53
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,871.36,641.91
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,895.12,656.93
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,915.83,669.93
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,931.82,680.96
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,944.6,690.0
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,950.15,694.66
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,952.35,697.27
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,951.6,697.55
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,947.55,695.78
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,936.99,689.98
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,923.25,682.53
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,904.71,672.91
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,883.28,661.32
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,856.19,644.47
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,826.54,625.79
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,790.75,603.63
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,753.09,579.88
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,711.01,552.56
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,663.92,521.06
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,611.69,484.71
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,559.6,446.65
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,498.82,399.63
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,438.57,351.53
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,370.81,296.17
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,307.7,242.65
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,231.15,177.2
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,164.06,115.88
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,74.43,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,12.78,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,20.43,7.36
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,31.59,21.62
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,41.2,30.81
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,41.44,31.29
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,52.73,31.86
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,95.63,50.61
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,146.96,85.67
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,195.38,123.72
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,247.89,167.75
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,300.35,213.09
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,354.44,259.17
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,411.19,306.14
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,464.15,348.69
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,514.35,388.59
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,564.17,426.92
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,609.57,459.66
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,650.17,487.78
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,694.08,519.05
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,734.57,547.29
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,765.19,567.36
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,793.07,584.95
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,822.81,604.05
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,850.26,621.53
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,865.3,630.78
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,878.17,638.74
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,892.79,649.22
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,904.69,657.99
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,921.98,670.72
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,938.45,682.98
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,936.32,683.92
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,931.08,683.03
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,906.56,668.22
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,883.19,654.23
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,862.08,642.37
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,838.54,628.8
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,803.85,607.59
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,767.76,585.05
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,728.99,559.37
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,689.04,532.4
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,644.11,501.59
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,598.45,469.57
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,541.29,428.81
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,488.51,390.05
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,432.31,346.72
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,377.75,303.24
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,310.5,248.52
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,248.42,196.27
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,181.52,139.05
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,121.98,84.4
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,44.69,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,11.8,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,18.8,5.47
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,30.34,20.47
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,41.28,30.85
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,43.85,33.4
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,53.76,34.43
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,95.13,52.34
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,141.69,83.21
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,188.75,119.94
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,242.89,164.92
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,293.44,208.26
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,345.83,252.64
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,396.54,294.92
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,447.85,336.35
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,497.42,375.95
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,546.78,414.22
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,597.58,452.59
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,645.84,488.26
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,687.74,518.54
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,727.89,546.47
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,760.63,567.58
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,789.88,586.22
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,819.34,606.4
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,846.31,624.89
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,863.9,636.12
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,878.1,645.17
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,892.49,655.24
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,907.28,665.68
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,913.44,670.47
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,916.53,673.39
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,914.34,672.44
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,909.1,669.61
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,892.7,659.41
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,873.68,647.58
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,853.26,635.92
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,830.32,622.52
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,803.84,605.64
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,772.44,585.31
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,734.65,561.45
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,695.54,536.33
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,650.78,505.89
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,605.38,474.15
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,551.8,435.22
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,499.03,395.84
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,440.08,350.55
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,383.31,305.44
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,314.04,249.28
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,252.9,197.84
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,183.18,138.57
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,122.38,81.87
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,44.65,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,19.92,5.02
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,37.25,26.35
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,52.21,40.57
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,69.97,56.79
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,88.99,69.29
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,115.69,87.94
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,144.44,109.56
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,172.32,132.57
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,199.05,154.81
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,189.35,148.64
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,171.59,135.21
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,279.53,215.9
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,443.26,341.63
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,491.95,381.26
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,540.56,420.1
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,586.72,455.31
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,634.35,490.44
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,675.99,522.24
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,716.11,552.36
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,746.82,573.11
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,774.91,591.41
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,804.13,611.8
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,831.11,630.61
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,848.17,641.31
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,861.82,649.81
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,876.29,660.77
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,888.07,669.98
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,900.8,680.3
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,910.66,688.75
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,908.45,689.7
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,903.26,688.74
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,882.69,675.68
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,863.53,663.71
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,842.13,650.91
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,818.37,636.4
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,791.99,619.93
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,763.28,601.64
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,724.9,575.27
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,685.28,547.1
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,642.68,516.62
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,598.99,484.68
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,544.94,443.5
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,491.79,402.05
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,430.98,353.45
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,371.1,304.18
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,304.29,247.6
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,243.02,194.22
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,172.42,132.63
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,109.55,71.94
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,39.47,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,9.83,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,17.92,2.81
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,39.6,28.5
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,58.36,46.3
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,76.05,62.64
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,95.8,80.41
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,132.34,96.23
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,174.0,125.38
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,215.81,157.69
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,257.97,191.87
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,302.48,228.92
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,349.83,268.24
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,394.93,305.48
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,441.96,343.56
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,485.45,378.37
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,529.81,413.09
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,575.49,448.45
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,626.73,487.53
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,667.24,517.67
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,706.64,546.43
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,730.0,561.14
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,747.18,571.02
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,773.8,590.59
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,798.8,608.81
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,809.52,614.72
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,817.55,618.69
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,828.14,626.96
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,836.64,633.8
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,868.56,659.24
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,897.73,680.91
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,894.47,679.33
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,888.37,676.11
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,856.22,654.68
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,821.99,630.05
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,797.39,614.7
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,772.5,598.89
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,741.58,577.66
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,709.2,555.16
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,668.68,526.81
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,627.54,497.6
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,592.75,473.72
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,555.9,447.64
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,500.74,405.56
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,447.02,363.69
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,400.15,326.57
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,353.01,287.87
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,286.09,231.82
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,224.7,178.98
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,161.38,123.37
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,102.03,63.39
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,36.85,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,9.83,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,16.87,0.93
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,35.84,25.14
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,54.04,42.29
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,57.91,46.26
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,65.88,53.52
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,103.71,65.89
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,147.39,94.34
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,189.99,126.27
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,237.88,164.86
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,285.68,205.11
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,335.88,247.02
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,385.21,287.81
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,434.87,327.65
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,482.49,365.48
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,530.44,402.56
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,580.07,439.61
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,628.62,475.09
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,670.58,505.62
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,711.14,534.57
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,737.4,550.93
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,757.85,562.88
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,786.09,583.28
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,812.32,602.11
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,824.2,608.75
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,832.4,612.89
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,845.6,622.53
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,856.4,630.55
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,871.78,641.56
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,884.47,649.59
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,881.22,649.42
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,875.21,647.61
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,847.17,629.68
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,817.1,609.16
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,793.97,595.52
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,766.79,578.92
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,734.75,557.51
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,701.37,534.95
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,660.88,507.84
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,619.79,479.83
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,581.29,452.88
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,541.42,424.34
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,486.59,383.84
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,433.29,343.53
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,385.95,307.06
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,338.55,269.16
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,272.21,214.89
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,211.43,163.78
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,152.34,113.03
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,94.87,53.1
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,34.46,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,9.34,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,14.84,0.0
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,26.56,16.85
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,37.38,27.11
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,43.26,32.59
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,50.1,38.64
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,89.53,50.64
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,134.57,78.73
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,180.96,113.7
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,231.04,154.3
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,280.48,195.78
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,335.32,241.21
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,385.48,282.01
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,436.36,322.13
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,484.96,360.29
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,533.6,397.37
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,579.46,430.73
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,624.43,462.43
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,666.27,492.8
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,706.71,521.64
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,734.5,539.31
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,757.23,553.2
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,786.02,573.06
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,812.23,590.33
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,824.66,597.28
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,833.06,601.18
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,846.99,610.86
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,858.45,618.88
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,871.64,626.94
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,882.15,633.13
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,877.87,631.11
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,870.8,627.51
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,844.64,611.46
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,816.44,593.01
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,793.58,580.11
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,768.67,565.62
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,733.06,542.49
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,698.78,519.96
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,658.6,493.91
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,617.82,466.95
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,577.59,440.36
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,536.23,412.23
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,481.35,373.07
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,428.09,334.03
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,379.67,297.21
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,331.57,259.29
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,263.89,205.22
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,202.06,154.33
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,142.81,104.05
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,84.05,40.85
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,30.39,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,8.85,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,14.05,0.0
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,26.58,16.32
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,38.49,27.4
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,47.02,35.08
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,55.32,42.29
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,93.01,54.47
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,136.79,81.34
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,182.19,114.86
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,231.25,153.82
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,279.86,193.88
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,330.84,235.66
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,380.36,275.37
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,430.69,314.46
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,478.9,351.26
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,527.33,387.01
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,579.35,424.5
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,633.69,462.57
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,675.76,491.1
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,716.18,517.83
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,748.11,537.44
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,776.68,554.08
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,805.74,572.61
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,832.51,589.64
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,850.71,600.06
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,864.28,607.68
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,878.19,616.86
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,889.21,624.34
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,892.85,627.85
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,893.47,629.63
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,889.75,628.3
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,883.09,625.25
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,866.09,616.16
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,844.23,603.99
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,821.95,592.7
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,797.37,579.74
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,763.21,559.05
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,727.64,536.44
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,687.9,511.55
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,647.16,485.41
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,592.96,448.03
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,542.96,412.79
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,487.3,373.95
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,433.24,335.01
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,368.71,286.15
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,308.26,238.93
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,242.35,186.76
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,175.69,132.66
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,111.92,79.67
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,49.39,17.31
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,18.83,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,7.37,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,12.81,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,30.46,19.8
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,47.39,35.71
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,56.67,44.36
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,67.61,54.15
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,101.87,66.84
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,143.18,92.82
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,184.81,122.9
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,231.59,159.29
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,277.63,197.06
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,326.34,236.79
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,373.64,274.62
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,421.84,311.96
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,468.02,346.64
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,514.75,380.5
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,558.76,410.96
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,602.97,440.5
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,642.65,467.77
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,681.28,493.73
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,709.21,511.62
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,733.21,526.6
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,760.26,545.42
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,785.48,562.87
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,796.92,569.19
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,805.0,573.35
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,816.9,581.69
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,826.57,588.58
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,849.48,605.13
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,869.58,618.51
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,864.76,616.21
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,857.19,612.48
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,828.05,594.95
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,796.96,574.93
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,773.91,562.45
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,746.85,547.04
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,709.56,522.91
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,671.61,497.99
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,631.16,472.0
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,590.23,445.11
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,546.08,415.58
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,501.72,385.07
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,447.31,346.57
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,387.39,302.73
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,334.18,262.02
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,282.58,221.16
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,219.27,169.96
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,160.96,121.66
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,104.45,73.83
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,46.88,10.04
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,18.1,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
