Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,8.0,0.4,14.5,11.0,7.86,0.0
2016,9,9,6,0,128.0,16.0,0.4,15.0,22.0,12.47,0.0
2016,9,9,6,15,243.0,32.0,0.4,15.5,62.0,24.66,14.88
2016,9,9,6,30,358.0,48.0,0.4,16.0,102.0,37.04,26.74
2016,9,9,6,45,437.0,59.0,0.4,17.0,151.5,43.41,32.69
2016,9,9,7,0,516.0,70.0,0.4,18.0,201.0,49.41,38.04
2016,9,9,7,15,568.5,78.0,0.45,19.0,253.5,84.14,48.3
2016,9,9,7,30,621.0,86.0,0.5,20.0,306.0,128.04,74.42
2016,9,9,7,45,660.5,92.0,0.55,21.0,358.5,173.75,107.93
2016,9,9,8,0,700.0,98.0,0.6,22.0,411.0,223.41,147.46
2016,9,9,8,15,727.0,102.5,0.7,23.0,461.0,272.26,187.94
2016,9,9,8,30,754.0,107.0,0.8,24.0,511.0,323.28,230.01
2016,9,9,8,45,775.5,110.5,0.95,25.0,557.5,376.41,273.13
2016,9,9,9,0,797.0,114.0,1.1,26.0,604.0,427.37,313.61
2016,9,9,9,15,812.0,117.0,1.2,26.5,645.0,475.8,351.63
2016,9,9,9,30,827.0,120.0,1.3,27.0,686.0,524.25,388.62
2016,9,9,9,45,859.0,112.5,1.4,28.0,726.5,572.06,423.54
2016,9,9,10,0,891.0,105.0,1.5,29.0,767.0,622.9,459.51
2016,9,9,10,15,898.5,106.0,1.55,29.5,795.0,664.16,488.37
2016,9,9,10,30,906.0,107.0,1.6,30.0,823.0,703.77,515.45
2016,9,9,10,45,904.5,112.0,1.65,31.0,842.0,739.04,537.19
2016,9,9,11,0,903.0,117.0,1.7,32.0,861.0,771.79,556.18
2016,9,9,11,15,906.0,117.5,1.65,32.5,874.0,801.02,572.93
2016,9,9,11,30,909.0,118.0,1.6,33.0,887.0,827.69,587.86
2016,9,9,11,45,904.0,122.0,1.6,33.5,889.5,848.67,599.57
2016,9,9,12,0,899.0,126.0,1.6,34.0,892.0,866.62,609.4
2016,9,9,12,15,898.0,126.0,1.6,34.0,888.5,880.91,618.25
2016,9,9,12,30,897.0,126.0,1.6,34.0,885.0,892.17,625.31
2016,9,9,12,45,884.0,131.0,1.6,34.0,870.5,895.08,627.3
2016,9,9,13,0,871.0,136.0,1.6,34.0,856.0,894.83,627.53
2016,9,9,13,15,865.5,134.5,1.65,34.0,835.5,895.41,629.0
2016,9,9,13,30,860.0,133.0,1.7,34.0,815.0,889.18,626.31
2016,9,9,13,45,844.5,135.0,1.75,34.0,785.5,875.03,618.78
2016,9,9,14,0,829.0,137.0,1.8,34.0,756.0,858.13,609.61
2016,9,9,14,15,817.0,134.5,1.85,34.0,721.5,836.78,597.62
2016,9,9,14,30,805.0,132.0,1.9,34.0,687.0,812.89,583.99
2016,9,9,14,45,788.5,129.0,2.0,34.0,646.0,782.48,566.41
2016,9,9,15,0,772.0,126.0,2.1,34.0,605.0,752.84,549.14
2016,9,9,15,15,751.0,121.5,2.2,33.5,559.0,713.79,526.34
2016,9,9,15,30,730.0,117.0,2.3,33.0,513.0,673.47,502.06
2016,9,9,15,45,701.0,112.0,2.4,32.5,463.5,626.04,471.18
2016,9,9,16,0,672.0,107.0,2.5,32.0,414.0,578.42,439.19
2016,9,9,16,15,634.0,100.5,2.6,31.0,361.5,523.63,401.67
2016,9,9,16,30,596.0,94.0,2.7,30.0,309.0,469.98,363.45
2016,9,9,16,45,541.0,85.5,2.8,29.0,256.5,406.37,316.0
2016,9,9,17,0,486.0,77.0,2.9,28.0,204.0,346.01,269.06
2016,9,9,17,15,408.5,65.0,2.85,26.5,154.5,274.38,211.85
2016,9,9,17,30,331.0,53.0,2.8,25.0,105.0,211.52,159.71
2016,9,9,17,45,221.5,36.0,2.75,24.0,65.5,138.18,97.49
2016,9,9,18,0,112.0,19.0,2.7,23.0,26.0,65.9,3.58
2016,9,9,18,15,56.0,9.5,2.6,22.0,13.0,24.06,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.5,1.0,13.5,9.0,7.37,0.0
2016,9,10,6,0,64.0,15.0,1.1,14.0,18.0,12.79,0.0
2016,9,10,6,15,165.0,34.0,1.1,14.5,55.0,26.37,16.17
2016,9,10,6,30,266.0,53.0,1.1,15.0,92.0,40.39,29.69
2016,9,10,6,45,344.5,67.0,1.15,16.0,139.5,49.68,38.29
2016,9,10,7,0,423.0,81.0,1.2,17.0,187.0,58.49,46.14
2016,9,10,7,15,478.0,91.5,1.2,18.0,238.0,90.2,56.67
2016,9,10,7,30,533.0,102.0,1.2,19.0,289.0,131.94,81.87
2016,9,10,7,45,573.5,110.0,1.2,20.0,340.0,174.64,113.06
2016,9,10,8,0,614.0,118.0,1.2,21.0,391.0,221.54,150.23
2016,9,10,8,15,643.5,124.0,1.2,22.0,440.0,267.79,188.3
2016,9,10,8,30,673.0,130.0,1.2,23.0,489.0,316.62,228.3
2016,9,10,8,45,692.0,136.5,1.25,24.0,533.5,364.47,267.17
2016,9,10,9,0,711.0,143.0,1.3,25.0,578.0,413.38,305.76
2016,9,10,9,15,728.0,147.0,1.4,26.0,618.0,459.96,341.72
2016,9,10,9,30,745.0,151.0,1.5,27.0,658.0,506.92,376.88
2016,9,10,9,45,747.5,159.0,1.65,28.0,690.0,549.82,408.23
2016,9,10,10,0,750.0,167.0,1.8,29.0,722.0,591.49,437.79
2016,9,10,10,15,759.5,169.5,1.9,29.5,749.5,631.06,465.9
2016,9,10,10,30,769.0,172.0,2.0,30.0,777.0,669.55,492.68
2016,9,10,10,45,755.0,185.5,2.1,30.5,792.0,700.86,513.6
2016,9,10,11,0,741.0,199.0,2.2,31.0,807.0,729.42,532.3
2016,9,10,11,15,745.0,200.0,2.3,31.0,819.5,756.84,551.55
2016,9,10,11,30,749.0,201.0,2.4,31.0,832.0,782.28,569.34
2016,9,10,11,45,730.0,213.5,2.55,31.5,831.0,798.42,579.43
2016,9,10,12,0,711.0,226.0,2.7,32.0,830.0,811.61,587.52
2016,9,10,12,15,709.5,226.0,2.75,32.0,826.5,824.24,596.37
2016,9,10,12,30,708.0,226.0,2.8,32.0,823.0,834.39,603.6
2016,9,10,12,45,738.0,205.5,2.9,32.5,819.5,848.31,612.69
2016,9,10,13,0,768.0,185.0,3.0,33.0,816.0,859.47,619.68
2016,9,10,13,15,761.5,183.0,3.05,33.0,796.5,855.4,617.77
2016,9,10,13,30,755.0,181.0,3.1,33.0,777.0,848.55,614.25
2016,9,10,13,45,722.0,190.0,3.2,33.0,744.0,827.89,601.98
2016,9,10,14,0,689.0,199.0,3.3,33.0,711.0,805.09,588.26
2016,9,10,14,15,675.5,194.5,3.35,32.5,677.5,782.6,575.42
2016,9,10,14,30,662.0,190.0,3.4,32.0,644.0,757.99,560.97
2016,9,10,14,45,634.0,188.5,3.45,31.5,602.5,723.01,538.9
2016,9,10,15,0,606.0,187.0,3.5,31.0,561.0,686.85,515.68
2016,9,10,15,15,583.0,179.0,3.5,30.5,516.5,644.23,487.62
2016,9,10,15,30,560.0,171.0,3.5,30.0,472.0,603.81,460.52
2016,9,10,15,45,531.5,161.0,3.55,29.5,424.5,557.01,428.26
2016,9,10,16,0,503.0,151.0,3.6,29.0,377.0,510.49,395.4
2016,9,10,16,15,464.0,138.5,3.55,28.0,327.5,455.26,355.59
2016,9,10,16,30,425.0,126.0,3.5,27.0,278.0,401.75,315.82
2016,9,10,16,45,381.5,110.0,3.45,26.5,229.5,343.94,270.85
2016,9,10,17,0,338.0,94.0,3.4,26.0,181.0,288.96,226.71
2016,9,10,17,15,272.5,75.0,3.25,25.0,134.5,223.79,173.6
2016,9,10,17,30,207.0,56.0,3.1,24.0,88.0,157.8,118.84
2016,9,10,17,45,133.5,35.0,3.0,23.0,52.5,98.31,67.77
2016,9,10,18,0,60.0,14.0,2.9,22.0,17.0,37.61,0.0
2016,9,10,18,15,30.0,7.0,2.75,21.0,8.5,14.64,0.0
2016,9,10,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,39.5,7.5,1.5,13.5,9.0,7.37,0.0
2016,9,11,6,0,79.0,15.0,1.7,14.0,18.0,14.74,0.0
2016,9,11,6,15,183.5,32.5,1.75,14.5,55.0,25.2,15.01
2016,9,11,6,30,288.0,50.0,1.8,15.0,92.0,38.03,27.57
2016,9,11,6,45,372.0,63.0,1.85,15.5,140.5,46.62,35.63
2016,9,11,7,0,456.0,76.0,1.9,16.0,189.0,54.76,43.02
2016,9,11,7,15,510.0,85.5,1.85,17.0,240.5,85.36,52.55
2016,9,11,7,30,564.0,95.0,1.8,18.0,292.0,127.27,77.37
2016,9,11,7,45,605.5,101.5,1.8,19.0,343.5,170.42,108.94
2016,9,11,8,0,647.0,108.0,1.8,20.0,395.0,217.83,146.91
2016,9,11,8,15,675.5,114.0,1.75,21.0,444.0,265.5,186.72
2016,9,11,8,30,704.0,120.0,1.7,22.0,493.0,315.58,228.36
2016,9,11,8,45,687.0,134.0,1.7,23.0,525.0,358.73,264.8
2016,9,11,9,0,670.0,148.0,1.7,24.0,557.0,399.48,298.02
2016,9,11,9,15,722.0,143.0,1.75,24.5,610.5,451.81,339.01
2016,9,11,9,30,774.0,138.0,1.8,25.0,664.0,510.32,383.56
2016,9,11,9,45,811.5,128.0,1.9,26.0,704.0,556.34,417.75
2016,9,11,10,0,849.0,118.0,2.0,27.0,744.0,603.75,452.14
2016,9,11,10,15,856.5,119.5,2.1,27.5,771.5,645.85,482.45
2016,9,11,10,30,864.0,121.0,2.2,28.0,799.0,684.4,509.7
2016,9,11,10,45,857.0,129.5,2.35,28.5,816.0,717.21,532.48
2016,9,11,11,0,850.0,138.0,2.5,29.0,833.0,748.48,553.26
2016,9,11,11,15,853.0,138.5,2.6,29.5,845.0,776.79,571.25
2016,9,11,11,30,856.0,139.0,2.7,30.0,857.0,802.7,587.59
2016,9,11,11,45,845.0,146.5,2.85,30.5,858.0,821.84,599.69
2016,9,11,12,0,834.0,154.0,3.0,31.0,859.0,837.92,609.85
2016,9,11,12,15,832.5,153.5,3.15,31.0,855.0,850.9,619.26
2016,9,11,12,30,831.0,153.0,3.3,31.0,851.0,861.01,626.9
2016,9,11,12,45,829.0,151.5,3.45,31.0,839.0,866.76,631.77
2016,9,11,13,0,827.0,150.0,3.6,31.0,827.0,869.55,634.82
2016,9,11,13,15,821.0,148.5,3.7,31.0,807.0,865.93,633.46
2016,9,11,13,30,815.0,147.0,3.8,31.0,787.0,859.36,630.27
2016,9,11,13,45,799.5,148.5,3.95,31.0,758.0,844.96,622.15
2016,9,11,14,0,784.0,150.0,4.1,31.0,729.0,827.92,612.3
2016,9,11,14,15,771.5,147.0,4.15,30.5,695.0,808.94,601.95
2016,9,11,14,30,759.0,144.0,4.2,30.0,661.0,785.01,588.16
2016,9,11,14,45,745.0,139.0,4.3,29.5,621.0,755.49,570.56
2016,9,11,15,0,731.0,134.0,4.4,29.0,581.0,724.0,551.36
2016,9,11,15,15,709.5,129.0,4.4,28.5,536.0,685.14,526.27
2016,9,11,15,30,688.0,124.0,4.4,28.0,491.0,645.14,499.14
2016,9,11,15,45,641.0,123.0,4.45,27.5,439.0,591.22,460.86
2016,9,11,16,0,594.0,122.0,4.5,27.0,387.0,538.3,422.47
2016,9,11,16,15,554.5,113.5,4.4,26.0,336.5,483.35,382.2
2016,9,11,16,30,515.0,105.0,4.3,25.0,286.0,427.51,340.02
2016,9,11,16,45,441.0,96.5,4.2,24.0,233.0,358.38,285.75
2016,9,11,17,0,367.0,88.0,4.1,23.0,180.0,294.72,234.19
2016,9,11,17,15,297.0,71.0,3.95,22.0,134.0,228.81,179.51
2016,9,11,17,30,227.0,54.0,3.8,21.0,88.0,168.99,128.64
2016,9,11,17,45,140.5,33.5,3.65,20.0,51.5,105.51,72.75
2016,9,11,18,0,54.0,13.0,3.5,19.0,15.0,29.0,0.0
2016,9,11,18,15,27.0,6.5,3.4,18.5,7.5,6.39,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,8.85,0.0
2016,9,12,6,15,71.5,33.0,2.45,12.5,42.5,28.7,17.79
2016,9,12,6,30,123.0,57.0,2.5,13.0,75.0,45.8,34.54
2016,9,12,6,45,206.5,79.5,2.55,13.5,124.0,62.52,49.96
2016,9,12,7,0,290.0,102.0,2.6,14.0,173.0,78.59,64.49
2016,9,12,7,15,145.0,93.5,2.6,14.5,129.0,85.65,63.43
2016,9,12,7,30,0.0,85.0,2.6,15.0,85.0,80.93,63.02
2016,9,12,7,45,0.0,107.0,2.6,16.0,107.0,101.23,79.53
2016,9,12,8,0,0.0,129.0,2.6,17.0,129.0,121.65,95.73
2016,9,12,8,15,6.0,155.0,2.6,17.5,158.0,147.22,115.82
2016,9,12,8,30,12.0,181.0,2.6,18.0,187.0,173.55,136.27
2016,9,12,8,45,15.5,199.5,2.65,19.0,208.5,193.08,150.84
2016,9,12,9,0,19.0,218.0,2.7,20.0,230.0,213.01,165.56
2016,9,12,9,15,161.5,259.5,2.8,20.5,368.0,308.87,239.19
2016,9,12,9,30,304.0,301.0,2.9,21.0,506.0,422.06,324.95
2016,9,12,9,45,536.5,233.5,3.0,22.0,618.0,500.56,384.68
2016,9,12,10,0,769.0,166.0,3.1,23.0,730.0,597.69,457.93
2016,9,12,10,15,778.5,168.0,3.25,23.0,758.0,637.43,488.14
2016,9,12,10,30,788.0,170.0,3.4,23.0,786.0,676.02,517.36
2016,9,12,10,45,694.0,227.5,3.6,23.5,780.0,694.33,528.49
2016,9,12,11,0,600.0,285.0,3.8,24.0,774.0,705.13,533.83
2016,9,12,11,15,604.5,287.0,3.9,24.0,785.5,730.42,552.4
2016,9,12,11,30,609.0,289.0,4.0,24.0,797.0,754.16,569.68
2016,9,12,11,45,541.5,328.0,4.15,24.5,781.5,754.72,567.68
2016,9,12,12,0,474.0,367.0,4.3,25.0,766.0,751.22,562.82
2016,9,12,12,15,472.5,366.0,4.4,25.0,762.0,760.17,569.69
2016,9,12,12,30,471.0,365.0,4.5,25.0,758.0,767.4,575.39
2016,9,12,12,45,566.5,307.5,4.6,25.0,773.5,799.04,601.51
2016,9,12,13,0,662.0,250.0,4.7,25.0,789.0,829.75,626.86
2016,9,12,13,15,654.5,247.0,4.75,24.5,769.0,824.03,624.74
2016,9,12,13,30,647.0,244.0,4.8,24.0,749.0,815.82,621.1
2016,9,12,13,45,561.5,275.0,4.85,24.0,703.0,772.66,589.32
2016,9,12,14,0,476.0,306.0,4.9,24.0,657.0,730.59,558.1
2016,9,12,14,15,462.0,297.0,4.9,23.5,624.0,706.27,542.61
2016,9,12,14,30,448.0,288.0,4.9,23.0,591.0,680.51,525.84
2016,9,12,14,45,409.0,283.0,4.95,22.5,547.0,631.6,491.6
2016,9,12,15,0,370.0,278.0,5.0,22.0,503.0,589.7,461.91
2016,9,12,15,15,348.5,261.5,4.9,21.0,460.5,548.74,433.47
2016,9,12,15,30,327.0,245.0,4.8,20.0,418.0,507.77,404.45
2016,9,12,15,45,318.0,221.5,4.75,19.5,376.5,467.54,375.12
2016,9,12,16,0,309.0,198.0,4.7,19.0,335.0,426.77,344.73
2016,9,12,16,15,276.5,176.0,4.5,18.0,287.0,373.03,303.34
2016,9,12,16,30,244.0,154.0,4.3,17.0,239.0,320.94,262.24
2016,9,12,16,45,237.5,128.0,4.15,16.5,199.0,279.6,228.65
2016,9,12,17,0,231.0,102.0,4.0,16.0,159.0,237.91,193.6
2016,9,12,17,15,178.5,77.0,3.75,15.5,114.5,176.91,141.48
2016,9,12,17,30,126.0,52.0,3.5,15.0,70.0,119.67,91.97
2016,9,12,17,45,81.5,31.0,3.3,14.5,41.0,74.56,50.12
2016,9,12,18,0,37.0,10.0,3.1,14.0,12.0,20.77,0.0
2016,9,12,18,15,18.5,5.0,3.0,13.5,6.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,11.0,12.0,10.81,0.0
2016,9,13,6,15,91.0,35.5,1.9,11.0,47.5,29.19,18.04
2016,9,13,6,30,159.0,60.0,2.0,11.0,83.0,48.01,36.72
2016,9,13,6,45,244.0,80.5,2.1,11.5,132.0,63.26,50.98
2016,9,13,7,0,329.0,101.0,2.2,12.0,181.0,77.93,64.38
2016,9,13,7,15,212.0,119.0,2.25,12.5,175.5,101.79,76.08
2016,9,13,7,30,95.0,137.0,2.3,13.0,170.0,124.27,96.08
2016,9,13,7,45,268.5,141.0,2.4,13.5,254.0,156.46,114.51
2016,9,13,8,0,442.0,145.0,2.5,14.0,338.0,206.11,148.82
2016,9,13,8,15,348.5,184.0,2.5,14.5,347.5,245.01,185.44
2016,9,13,8,30,255.0,223.0,2.5,15.0,357.0,269.81,209.14
2016,9,13,8,45,170.0,246.0,2.5,15.5,338.5,278.93,218.57
2016,9,13,9,0,85.0,269.0,2.5,16.0,320.0,279.28,219.64
2016,9,13,9,15,67.0,277.5,2.45,16.5,320.0,285.11,223.75
2016,9,13,9,30,49.0,286.0,2.4,17.0,320.0,289.01,226.04
2016,9,13,9,45,43.0,293.0,2.35,17.5,323.5,296.22,230.82
2016,9,13,10,0,37.0,300.0,2.3,18.0,327.0,302.75,234.98
2016,9,13,10,15,27.0,283.5,2.3,18.5,304.0,284.69,220.31
2016,9,13,10,30,17.0,267.0,2.3,19.0,281.0,266.79,205.82
2016,9,13,10,45,26.0,301.5,2.3,19.5,323.0,305.62,235.07
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,346.93,265.58
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.0,354.63,271.07
2016,9,13,11,30,33.0,348.0,2.4,20.0,375.0,362.24,276.65
2016,9,13,11,45,65.5,379.0,2.5,20.5,433.5,420.53,320.34
2016,9,13,12,0,98.0,410.0,2.6,21.0,492.0,480.5,364.38
2016,9,13,12,15,94.0,411.0,2.65,21.0,489.5,482.06,365.28
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,483.22,366.25
2016,9,13,12,45,97.0,406.5,2.75,21.0,486.5,486.76,369.43
2016,9,13,13,0,104.0,401.0,2.8,21.0,486.0,489.99,372.45
2016,9,13,13,15,103.5,391.0,2.8,21.0,473.5,481.84,366.89
2016,9,13,13,30,103.0,381.0,2.8,21.0,461.0,473.24,361.1
2016,9,13,13,45,95.0,367.0,2.85,21.0,439.0,453.67,347.15
2016,9,13,14,0,87.0,353.0,2.9,21.0,417.0,433.78,332.96
2016,9,13,14,15,334.0,295.5,2.9,21.0,522.5,591.3,457.13
2016,9,13,14,30,581.0,238.0,2.9,21.0,628.0,733.18,564.81
2016,9,13,14,45,542.5,237.5,2.95,21.0,584.5,693.18,535.65
2016,9,13,15,0,504.0,237.0,3.0,21.0,541.0,652.9,507.22
2016,9,13,15,15,480.0,225.0,2.95,20.5,496.5,611.13,478.39
2016,9,13,15,30,456.0,213.0,2.9,20.0,452.0,568.99,448.75
2016,9,13,15,45,422.5,199.0,2.9,19.5,403.5,511.28,406.92
2016,9,13,16,0,389.0,185.0,2.9,19.0,355.0,461.88,370.32
2016,9,13,16,15,352.0,166.5,2.8,18.5,305.5,406.51,327.94
2016,9,13,16,30,315.0,148.0,2.7,18.0,256.0,353.07,286.0
2016,9,13,16,45,275.0,125.0,2.65,18.0,207.5,294.82,238.66
2016,9,13,17,0,235.0,102.0,2.6,18.0,159.0,239.21,192.29
2016,9,13,17,15,181.5,76.5,2.3,17.0,114.0,177.26,140.27
2016,9,13,17,30,128.0,51.0,2.0,16.0,69.0,119.09,90.59
2016,9,13,17,45,76.0,29.0,1.75,15.5,38.5,69.29,44.45
2016,9,13,18,0,24.0,7.0,1.5,15.0,8.0,13.87,0.0
2016,9,13,18,15,12.0,3.5,1.4,14.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,32.5,6.5,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,65.0,13.0,0.4,11.0,15.0,12.78,0.0
2016,9,14,6,15,175.0,31.0,0.35,11.5,52.0,24.17,13.72
2016,9,14,6,30,285.0,49.0,0.3,12.0,89.0,37.51,27.42
2016,9,14,6,45,372.5,62.0,0.3,12.5,137.5,46.14,35.66
2016,9,14,7,0,460.0,75.0,0.3,13.0,186.0,54.33,43.21
2016,9,14,7,15,516.0,85.0,0.45,14.0,238.0,81.2,51.35
2016,9,14,7,30,572.0,95.0,0.6,15.0,290.0,123.65,75.44
2016,9,14,7,45,618.5,101.0,0.8,16.0,343.0,167.18,106.57
2016,9,14,8,0,665.0,107.0,1.0,17.0,396.0,215.52,145.05
2016,9,14,8,15,694.0,112.5,1.05,17.5,445.5,263.6,185.72
2016,9,14,8,30,723.0,118.0,1.1,18.0,495.0,314.12,228.59
2016,9,14,8,45,748.5,121.0,1.15,19.0,542.0,363.39,269.6
2016,9,14,9,0,774.0,124.0,1.2,20.0,589.0,414.22,310.78
2016,9,14,9,15,790.0,127.5,1.15,20.5,630.0,465.36,351.2
2016,9,14,9,30,806.0,131.0,1.1,21.0,671.0,513.53,388.11
2016,9,14,9,45,866.0,109.5,1.05,21.5,717.0,561.89,424.43
2016,9,14,10,0,926.0,88.0,1.0,22.0,763.0,615.56,463.44
2016,9,14,10,15,933.0,89.5,0.9,22.5,791.0,657.95,492.31
2016,9,14,10,30,940.0,91.0,0.8,23.0,819.0,698.54,518.89
2016,9,14,10,45,945.5,91.0,0.75,23.5,839.5,734.7,541.4
2016,9,14,11,0,951.0,91.0,0.7,24.0,860.0,768.57,561.08
2016,9,14,11,15,954.0,91.5,0.7,24.5,872.5,798.63,578.75
2016,9,14,11,30,957.0,92.0,0.7,25.0,885.0,825.95,594.54
2016,9,14,11,45,958.5,92.0,0.7,25.5,889.5,848.75,607.38
2016,9,14,12,0,960.0,92.0,0.7,26.0,894.0,868.51,618.32
2016,9,14,12,15,959.5,92.0,0.8,26.0,889.5,883.5,629.3
2016,9,14,12,30,959.0,92.0,0.9,26.0,885.0,895.24,638.39
2016,9,14,12,45,947.0,97.0,1.05,26.5,870.5,899.15,642.21
2016,9,14,13,0,935.0,102.0,1.2,27.0,856.0,899.7,643.97
2016,9,14,13,15,930.0,101.0,1.35,27.0,835.0,896.68,644.73
2016,9,14,13,30,925.0,100.0,1.5,27.0,814.0,890.39,643.39
2016,9,14,13,45,918.5,98.0,1.65,27.0,786.0,878.57,638.44
2016,9,14,14,0,912.0,96.0,1.8,27.0,758.0,863.62,631.41
2016,9,14,14,15,902.0,94.0,1.95,27.0,723.0,842.79,620.41
2016,9,14,14,30,892.0,92.0,2.1,27.0,688.0,819.16,607.4
2016,9,14,14,45,879.0,89.5,2.25,27.0,646.5,790.01,590.45
2016,9,14,15,0,866.0,87.0,2.4,27.0,605.0,758.55,571.63
2016,9,14,15,15,848.0,84.0,2.45,26.5,558.5,724.94,551.51
2016,9,14,15,30,830.0,81.0,2.5,26.0,512.0,685.49,526.88
2016,9,14,15,45,805.0,77.5,2.6,25.5,461.5,639.38,496.94
2016,9,14,16,0,780.0,74.0,2.7,25.0,411.0,592.62,464.28
2016,9,14,16,15,745.0,69.5,2.7,24.5,357.5,538.36,424.45
2016,9,14,16,30,710.0,65.0,2.7,24.0,304.0,484.84,383.74
2016,9,14,16,45,657.0,59.0,2.7,23.5,250.5,423.93,335.61
2016,9,14,17,0,604.0,53.0,2.7,23.0,197.0,363.92,286.28
2016,9,14,17,15,519.0,45.0,2.45,21.5,146.0,291.38,226.02
2016,9,14,17,30,434.0,37.0,2.2,20.0,95.0,225.95,169.34
2016,9,14,17,45,284.0,24.5,1.95,19.0,55.5,139.38,86.75
2016,9,14,18,0,134.0,12.0,1.7,18.0,16.0,50.19,0.0
2016,9,14,18,15,67.0,6.0,1.7,17.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,80.0,6.5,0.5,11.5,9.0,0.0,0.0
2016,9,15,6,0,160.0,13.0,0.5,12.0,18.0,12.78,0.0
2016,9,15,6,15,307.5,24.5,0.6,12.5,58.0,18.81,9.1
2016,9,15,6,30,455.0,36.0,0.7,13.0,98.0,26.72,17.8
2016,9,15,6,45,539.0,44.0,0.8,14.0,149.5,31.01,21.98
2016,9,15,7,0,623.0,52.0,0.9,15.0,201.0,35.06,25.72
2016,9,15,7,15,674.5,57.5,1.05,16.0,255.0,64.71,34.29
2016,9,15,7,30,726.0,63.0,1.2,17.0,309.0,111.16,58.82
2016,9,15,7,45,762.0,67.0,1.4,18.5,362.5,159.48,93.43
2016,9,15,8,0,798.0,71.0,1.6,20.0,416.0,211.29,135.18
2016,9,15,8,15,822.5,74.5,1.7,21.0,467.0,263.07,179.32
2016,9,15,8,30,847.0,78.0,1.8,22.0,518.0,316.62,225.06
2016,9,15,8,45,865.5,80.5,1.9,23.0,564.5,372.52,271.96
2016,9,15,9,0,884.0,83.0,2.0,24.0,611.0,425.06,315.11
2016,9,15,9,15,897.0,85.0,2.0,24.5,652.5,475.05,355.54
2016,9,15,9,30,910.0,87.0,2.0,25.0,694.0,524.61,394.34
2016,9,15,9,45,923.0,87.0,2.0,26.0,730.0,571.68,429.3
2016,9,15,10,0,936.0,87.0,2.0,27.0,766.0,617.81,462.34
2016,9,15,10,15,942.5,88.5,2.0,27.0,794.0,660.21,493.55
2016,9,15,10,30,949.0,90.0,2.0,27.0,822.0,700.76,522.75
2016,9,15,10,45,953.0,91.0,2.0,27.5,842.0,737.08,546.7
2016,9,15,11,0,957.0,92.0,2.0,28.0,862.0,771.01,567.72
2016,9,15,11,15,959.5,92.5,2.05,28.0,874.5,800.81,587.34
2016,9,15,11,30,962.0,93.0,2.1,28.0,887.0,827.82,605.14
2016,9,15,11,45,962.0,93.5,2.15,28.5,890.5,849.99,618.54
2016,9,15,12,0,962.0,94.0,2.2,29.0,894.0,869.05,629.95
2016,9,15,12,15,961.0,94.0,2.3,29.0,889.5,883.61,640.2
2016,9,15,12,30,960.0,94.0,2.4,29.0,885.0,894.9,648.47
2016,9,15,12,45,955.5,94.0,2.5,29.5,871.5,899.94,651.51
2016,9,15,13,0,951.0,94.0,2.6,30.0,858.0,901.61,652.5
2016,9,15,13,15,946.0,93.0,2.7,29.5,837.0,898.47,653.1
2016,9,15,13,30,941.0,92.0,2.8,29.0,816.0,891.99,651.65
2016,9,15,13,45,932.5,91.5,2.9,29.0,787.0,879.87,645.25
2016,9,15,14,0,924.0,91.0,3.0,29.0,758.0,864.63,636.87
2016,9,15,14,15,914.0,89.5,3.05,29.0,722.5,844.1,624.67
2016,9,15,14,30,904.0,88.0,3.1,29.0,687.0,820.74,610.59
2016,9,15,14,45,889.5,86.0,3.2,29.0,645.0,790.69,592.16
2016,9,15,15,0,875.0,84.0,3.3,29.0,603.0,758.36,572.0
2016,9,15,15,15,857.0,81.0,3.35,28.5,556.5,720.3,548.46
2016,9,15,15,30,839.0,78.0,3.4,28.0,510.0,684.73,526.31
2016,9,15,15,45,811.5,75.5,3.45,27.5,458.5,637.86,495.18
2016,9,15,16,0,784.0,73.0,3.5,27.0,407.0,590.49,461.57
2016,9,15,16,15,748.5,68.5,3.4,26.0,353.5,535.9,421.88
2016,9,15,16,30,713.0,64.0,3.3,25.0,300.0,482.08,381.26
2016,9,15,16,45,656.0,58.5,3.25,24.5,246.0,419.78,331.71
2016,9,15,17,0,599.0,53.0,3.2,24.0,192.0,358.75,281.29
2016,9,15,17,15,513.0,44.5,2.85,23.0,141.5,285.81,220.11
2016,9,15,17,30,427.0,36.0,2.5,22.0,91.0,220.11,162.82
2016,9,15,17,45,275.5,23.5,2.2,21.0,52.0,132.69,76.11
2016,9,15,18,0,124.0,11.0,1.9,20.0,13.0,45.77,0.0
2016,9,15,18,15,62.0,5.5,1.85,19.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,75.0,6.0,0.7,11.5,8.0,0.0,0.0
2016,9,16,6,0,150.0,12.0,0.7,12.0,16.0,11.8,0.0
2016,9,16,6,15,299.5,24.0,0.65,12.5,56.0,18.48,8.53
2016,9,16,6,30,449.0,36.0,0.6,13.0,96.0,26.88,17.9
2016,9,16,6,45,534.5,44.0,0.6,14.0,147.0,31.15,22.11
2016,9,16,7,0,620.0,52.0,0.6,15.0,198.0,35.21,25.86
2016,9,16,7,15,672.0,58.0,0.5,16.0,252.0,63.31,34.11
2016,9,16,7,30,724.0,64.0,0.4,17.0,306.0,109.98,58.17
2016,9,16,7,45,760.5,68.0,0.35,18.0,360.0,158.17,92.15
2016,9,16,8,0,797.0,72.0,0.3,19.0,414.0,209.9,133.23
2016,9,16,8,15,821.5,75.5,0.35,20.0,464.5,261.57,176.55
2016,9,16,8,30,846.0,79.0,0.4,21.0,515.0,315.0,221.33
2016,9,16,8,45,863.0,82.0,0.5,22.5,561.5,370.71,266.82
2016,9,16,9,0,880.0,85.0,0.6,24.0,608.0,422.93,308.34
2016,9,16,9,15,893.0,87.0,0.65,25.0,649.5,472.7,347.03
2016,9,16,9,30,906.0,89.0,0.7,26.0,691.0,522.04,384.01
2016,9,16,9,45,918.0,90.0,0.75,27.0,726.5,569.28,418.21
2016,9,16,10,0,930.0,91.0,0.8,28.0,762.0,615.52,450.54
2016,9,16,10,15,937.0,92.0,0.8,28.5,790.0,657.5,479.36
2016,9,16,10,30,944.0,93.0,0.8,29.0,818.0,697.66,506.12
2016,9,16,10,45,939.5,98.5,0.85,29.5,836.0,732.31,528.76
2016,9,16,11,0,935.0,104.0,0.9,30.0,854.0,764.12,548.11
2016,9,16,11,15,938.0,104.5,0.95,30.0,866.0,793.71,567.07
2016,9,16,11,30,941.0,105.0,1.0,30.0,878.0,820.61,584.32
2016,9,16,11,45,933.5,110.0,1.05,30.5,879.5,840.92,596.24
2016,9,16,12,0,926.0,115.0,1.1,31.0,881.0,857.99,606.21
2016,9,16,12,15,924.5,115.0,1.15,31.0,876.5,871.75,615.42
2016,9,16,12,30,923.0,115.0,1.2,31.0,872.0,882.34,622.79
2016,9,16,12,45,917.5,115.5,1.3,31.5,858.0,886.9,625.95
2016,9,16,13,0,912.0,116.0,1.4,32.0,844.0,888.22,627.2
2016,9,16,13,15,906.0,115.0,1.5,32.0,823.0,884.36,626.56
2016,9,16,13,30,900.0,114.0,1.6,32.0,802.0,877.32,624.02
2016,9,16,13,45,882.5,117.0,1.7,32.0,771.0,861.81,616.12
2016,9,16,14,0,865.0,120.0,1.8,32.0,740.0,847.8,609.25
2016,9,16,14,15,853.0,117.5,1.85,31.5,704.0,825.69,597.82
2016,9,16,14,30,841.0,115.0,1.9,31.0,668.0,800.95,584.63
2016,9,16,14,45,821.0,113.5,2.0,31.0,625.5,768.66,565.5
2016,9,16,15,0,801.0,112.0,2.1,31.0,583.0,734.46,544.84
2016,9,16,15,15,779.5,108.0,2.15,30.5,536.0,694.79,520.82
2016,9,16,15,30,758.0,104.0,2.2,30.0,489.0,656.49,496.73
2016,9,16,15,45,721.0,100.5,2.25,29.5,437.5,605.03,461.86
2016,9,16,16,0,684.0,97.0,2.3,29.0,386.0,553.91,426.2
2016,9,16,16,15,643.0,90.5,2.25,28.0,333.0,497.75,386.09
2016,9,16,16,30,602.0,84.0,2.2,27.0,280.0,442.99,345.49
2016,9,16,16,45,535.5,75.5,2.15,26.5,227.0,374.78,292.33
2016,9,16,17,0,469.0,67.0,2.1,26.0,174.0,310.88,240.71
2016,9,16,17,15,380.5,54.0,1.85,24.5,125.5,237.89,181.17
2016,9,16,17,30,292.0,41.0,1.6,23.0,77.0,172.91,126.24
2016,9,16,17,45,169.0,24.0,1.4,22.0,42.5,95.42,47.78
2016,9,16,18,0,46.0,7.0,1.2,21.0,8.0,19.64,0.0
2016,9,16,18,15,23.0,3.5,1.15,20.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.5,0.95,15.5,6.5,0.0,0.0
2016,9,17,6,0,89.0,11.0,0.9,16.0,13.0,10.81,0.0
2016,9,17,6,15,229.0,25.0,0.95,17.0,50.0,19.6,8.72
2016,9,17,6,30,369.0,39.0,1.0,18.0,87.0,29.89,19.97
2016,9,17,6,45,456.0,49.5,1.05,19.0,136.5,36.21,25.94
2016,9,17,7,0,543.0,60.0,1.1,20.0,186.0,42.16,31.3
2016,9,17,7,15,599.0,67.0,1.1,21.0,239.0,63.52,35.86
2016,9,17,7,30,655.0,74.0,1.1,22.0,292.0,107.55,58.08
2016,9,17,7,45,692.5,80.0,1.1,23.0,344.5,154.1,90.32
2016,9,17,8,0,730.0,86.0,1.1,24.0,397.0,204.31,129.57
2016,9,17,8,15,757.5,90.0,1.25,25.0,447.0,257.02,173.0
2016,9,17,8,30,785.0,94.0,1.4,26.0,497.0,308.47,215.75
2016,9,17,8,45,802.5,98.5,1.6,27.0,542.5,358.87,257.53
2016,9,17,9,0,820.0,103.0,1.8,28.0,588.0,409.94,298.84
2016,9,17,9,15,834.5,106.0,1.85,29.0,629.0,458.76,336.97
2016,9,17,9,30,849.0,109.0,1.9,30.0,670.0,507.47,373.73
2016,9,17,9,45,857.0,112.5,1.95,31.0,704.0,552.88,406.9
2016,9,17,10,0,865.0,116.0,2.0,32.0,738.0,597.17,438.15
2016,9,17,10,15,873.0,117.5,2.0,32.0,765.5,639.85,468.94
2016,9,17,10,30,881.0,119.0,2.0,32.0,793.0,678.95,496.65
2016,9,17,10,45,859.0,134.5,2.0,32.5,805.5,708.75,515.98
2016,9,17,11,0,837.0,150.0,2.0,33.0,818.0,736.12,533.18
2016,9,17,11,15,840.0,151.0,1.95,33.5,829.5,764.28,550.37
2016,9,17,11,30,843.0,152.0,1.9,34.0,841.0,790.08,565.2
2016,9,17,11,45,816.5,167.0,1.9,34.5,837.0,804.14,572.76
2016,9,17,12,0,790.0,182.0,1.9,35.0,833.0,814.63,578.17
2016,9,17,12,15,788.5,182.0,1.9,35.0,828.5,828.68,587.16
2016,9,17,12,30,787.0,182.0,1.9,35.0,824.0,838.98,593.8
2016,9,17,12,45,811.0,166.0,1.95,35.0,819.0,849.58,601.22
2016,9,17,13,0,835.0,150.0,2.0,35.0,814.0,858.97,607.99
2016,9,17,13,15,829.0,148.0,2.1,35.0,792.5,854.54,606.51
2016,9,17,13,30,823.0,146.0,2.2,35.0,771.0,847.12,603.31
2016,9,17,13,45,780.5,159.0,2.3,35.0,734.5,824.79,590.53
2016,9,17,14,0,738.0,172.0,2.4,35.0,698.0,798.39,575.12
2016,9,17,14,15,724.0,168.0,2.45,34.5,663.0,775.18,562.56
2016,9,17,14,30,710.0,164.0,2.5,34.0,628.0,749.76,548.35
2016,9,17,14,45,680.5,162.5,2.55,34.0,584.5,713.06,524.53
2016,9,17,15,0,651.0,161.0,2.6,34.0,541.0,675.2,499.62
2016,9,17,15,15,626.0,154.0,2.6,33.5,495.5,633.92,472.88
2016,9,17,15,30,601.0,147.0,2.6,33.0,450.0,591.86,445.01
2016,9,17,15,45,566.0,138.5,2.6,32.5,400.5,538.52,408.37
2016,9,17,16,0,531.0,130.0,2.6,32.0,351.0,488.96,373.43
2016,9,17,16,15,487.0,119.0,2.3,31.0,300.5,432.37,332.23
2016,9,17,16,30,443.0,108.0,2.0,30.0,250.0,377.93,291.42
2016,9,17,16,45,387.0,93.0,1.75,29.0,200.5,315.37,243.22
2016,9,17,17,0,331.0,78.0,1.5,28.0,151.0,256.82,196.61
2016,9,17,17,15,254.0,59.5,1.4,26.5,106.5,189.81,142.72
2016,9,17,17,30,177.0,41.0,1.3,25.0,62.0,129.62,92.75
2016,9,17,17,45,88.5,20.5,1.2,24.0,31.0,57.69,21.67
2016,9,17,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,24.0,3.5,0.65,20.5,4.0,0.0,0.0
2016,9,18,6,0,48.0,7.0,0.7,21.0,8.0,6.88,0.0
2016,9,18,6,15,158.5,24.5,0.7,21.5,42.0,19.01,7.6
2016,9,18,6,30,269.0,42.0,0.7,22.0,76.0,32.1,21.41
2016,9,18,6,45,353.5,56.0,0.7,23.0,123.5,41.74,30.18
2016,9,18,7,0,438.0,70.0,0.7,24.0,171.0,50.89,38.21
2016,9,18,7,15,496.0,80.5,0.85,24.5,222.0,71.21,44.22
2016,9,18,7,30,554.0,91.0,1.0,25.0,273.0,112.68,65.53
2016,9,18,7,45,597.5,98.5,1.15,26.0,325.0,155.74,94.51
2016,9,18,8,0,641.0,106.0,1.3,27.0,377.0,203.26,130.6
2016,9,18,8,15,671.0,112.0,1.25,28.0,426.5,250.46,168.46
2016,9,18,8,30,701.0,118.0,1.2,29.0,476.0,300.21,208.46
2016,9,18,8,45,716.0,125.5,1.2,30.0,520.0,348.52,247.19
2016,9,18,9,0,731.0,133.0,1.2,31.0,564.0,397.43,285.25
2016,9,18,9,15,748.5,137.0,1.1,31.5,604.5,444.65,321.11
2016,9,18,9,30,766.0,141.0,1.0,32.0,645.0,492.23,355.91
2016,9,18,9,45,776.5,145.5,0.9,33.0,679.0,536.71,386.46
2016,9,18,10,0,787.0,150.0,0.8,34.0,713.0,582.6,416.52
2016,9,18,10,15,796.0,152.0,0.75,34.5,740.0,621.88,442.37
2016,9,18,10,30,805.0,154.0,0.7,35.0,767.0,659.91,466.59
2016,9,18,10,45,754.5,185.0,0.65,35.5,771.0,683.03,479.43
2016,9,18,11,0,704.0,216.0,0.6,36.0,775.0,702.64,489.54
2016,9,18,11,15,708.0,217.5,0.6,36.0,787.0,729.19,506.58
2016,9,18,11,30,712.0,219.0,0.6,36.0,799.0,753.86,522.13
2016,9,18,11,45,664.5,245.0,0.6,36.0,788.0,760.32,525.05
2016,9,18,12,0,617.0,271.0,0.6,36.0,777.0,762.9,525.69
2016,9,18,12,15,615.0,270.0,0.65,36.0,772.0,772.64,532.75
2016,9,18,12,30,613.0,269.0,0.7,36.0,767.0,780.16,538.36
2016,9,18,12,45,613.0,264.5,0.8,36.5,756.0,783.64,541.22
2016,9,18,13,0,613.0,260.0,0.9,37.0,745.0,784.8,542.67
2016,9,18,13,15,605.0,256.5,1.0,37.0,724.5,776.67,539.34
2016,9,18,13,30,597.0,253.0,1.1,37.0,704.0,767.45,535.33
2016,9,18,13,45,543.5,265.5,1.2,37.0,664.5,735.24,515.56
2016,9,18,14,0,490.0,278.0,1.3,37.0,625.0,701.95,494.91
2016,9,18,14,15,474.5,268.5,1.4,36.5,591.5,675.62,480.56
2016,9,18,14,30,459.0,259.0,1.5,36.0,558.0,647.89,464.87
2016,9,18,14,45,425.5,251.5,1.6,36.0,515.0,600.23,434.31
2016,9,18,15,0,392.0,244.0,1.7,36.0,472.0,559.82,407.98
2016,9,18,15,15,368.5,228.5,1.6,35.0,428.5,518.04,381.19
2016,9,18,15,30,345.0,213.0,1.5,34.0,385.0,476.34,353.82
2016,9,18,15,45,314.0,194.0,1.45,33.5,338.5,426.08,319.1
2016,9,18,16,0,283.0,175.0,1.4,33.0,292.0,376.88,284.34
2016,9,18,16,15,249.5,152.0,1.3,32.0,245.0,322.87,245.52
2016,9,18,16,30,216.0,129.0,1.2,31.0,198.0,270.58,206.79
2016,9,18,16,45,179.5,103.5,1.1,30.0,153.5,215.63,164.79
2016,9,18,17,0,143.0,78.0,1.0,29.0,109.0,162.88,123.25
2016,9,18,17,15,102.5,52.5,1.0,28.0,71.5,104.57,76.51
2016,9,18,17,30,62.0,27.0,1.0,27.0,34.0,60.16,40.02
2016,9,18,17,45,31.0,13.5,1.05,26.0,17.0,25.35,3.1
2016,9,18,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
