Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,15,164.0,10.5,0.95,17.5,21.5,10.32,0.0
2016,10,9,6,30,328.0,21.0,0.9,18.0,43.0,16.39,3.83
2016,10,9,6,45,448.0,30.0,0.9,18.5,88.5,24.25,14.88
2016,10,9,7,0,568.0,39.0,0.9,19.0,134.0,30.31,20.71
2016,10,9,7,15,635.0,45.0,1.05,20.0,185.5,33.26,23.48
2016,10,9,7,30,702.0,51.0,1.2,21.0,237.0,51.8,27.05
2016,10,9,7,45,743.5,55.5,1.35,22.0,289.0,96.97,47.41
2016,10,9,8,0,785.0,60.0,1.5,23.0,341.0,146.07,80.34
2016,10,9,8,15,813.5,63.5,1.5,24.0,390.0,195.65,119.27
2016,10,9,8,30,842.0,67.0,1.5,25.0,439.0,247.27,162.04
2016,10,9,8,45,861.5,70.0,1.55,26.0,483.5,301.33,207.44
2016,10,9,9,0,881.0,73.0,1.6,27.0,528.0,352.24,249.86
2016,10,9,9,15,895.0,75.0,1.65,27.5,567.5,400.52,289.98
2016,10,9,9,30,909.0,77.0,1.7,28.0,607.0,448.35,328.68
2016,10,9,9,45,921.0,78.0,1.75,29.0,640.5,493.65,363.73
2016,10,9,10,0,933.0,79.0,1.8,30.0,674.0,537.84,396.77
2016,10,9,10,15,940.0,80.0,1.8,30.0,700.0,578.03,427.4
2016,10,9,10,30,947.0,81.0,1.8,30.0,726.0,616.31,455.94
2016,10,9,10,45,951.5,82.0,1.85,30.5,744.0,650.99,480.66
2016,10,9,11,0,956.0,83.0,1.9,31.0,762.0,683.24,503.16
2016,10,9,11,15,569.5,219.5,1.9,31.0,625.5,587.6,432.53
2016,10,9,11,30,183.0,356.0,1.9,31.0,489.0,470.15,344.12
2016,10,9,11,45,572.0,220.0,1.95,31.5,637.0,619.39,456.46
2016,10,9,12,0,961.0,84.0,2.0,32.0,785.0,772.74,563.47
2016,10,9,12,15,959.0,83.5,2.0,32.0,778.0,784.29,569.93
2016,10,9,12,30,957.0,83.0,2.0,32.0,771.0,792.54,575.54
2016,10,9,12,45,940.5,88.0,2.0,32.0,753.0,792.44,575.8
2016,10,9,13,0,924.0,93.0,2.0,32.0,735.0,789.02,574.07
2016,10,9,13,15,917.0,92.0,2.05,32.0,712.0,783.17,571.27
2016,10,9,13,30,910.0,91.0,2.1,32.0,689.0,774.16,566.48
2016,10,9,13,45,899.0,90.0,2.15,32.0,658.5,759.14,557.78
2016,10,9,14,0,888.0,89.0,2.2,32.0,628.0,741.24,547.21
2016,10,9,14,15,873.5,86.5,2.25,31.5,590.5,716.5,533.07
2016,10,9,14,30,859.0,84.0,2.3,31.0,553.0,692.79,519.53
2016,10,9,14,45,839.5,81.5,2.4,31.0,510.5,660.05,498.37
2016,10,9,15,0,820.0,79.0,2.5,31.0,468.0,625.47,474.82
2016,10,9,15,15,793.0,75.5,2.5,30.5,420.5,583.58,445.9
2016,10,9,15,30,766.0,72.0,2.5,30.0,373.0,540.82,415.5
2016,10,9,15,45,727.5,67.5,2.55,29.5,322.5,490.02,378.23
2016,10,9,16,0,689.0,63.0,2.6,29.0,272.0,439.78,339.96
2016,10,9,16,15,630.5,56.5,2.4,27.5,220.5,381.46,294.73
2016,10,9,16,30,572.0,50.0,2.2,26.0,169.0,323.83,248.1
2016,10,9,16,45,475.5,41.0,2.0,25.0,121.0,251.86,188.48
2016,10,9,17,0,379.0,32.0,1.8,24.0,73.0,187.55,132.1
2016,10,9,17,15,189.5,16.0,1.75,23.0,36.5,87.04,14.09
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,45.5,11.0,1.0,12.5,14.0,10.81,0.0
2016,10,10,6,30,91.0,22.0,1.1,13.0,28.0,18.5,4.04
2016,10,10,6,45,144.0,40.5,1.25,14.0,59.5,33.22,22.78
2016,10,10,7,0,197.0,59.0,1.4,15.0,91.0,47.42,36.03
2016,10,10,7,15,225.5,78.5,1.45,15.5,127.5,61.83,49.14
2016,10,10,7,30,254.0,98.0,1.5,16.0,164.0,81.61,59.97
2016,10,10,7,45,275.0,115.0,1.6,17.0,200.5,112.91,79.16
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,146.3,103.23
2016,10,10,8,15,272.0,156.5,1.8,19.0,263.5,179.95,131.12
2016,10,10,8,30,248.0,181.0,1.9,20.0,290.0,211.25,157.46
2016,10,10,8,45,311.0,190.5,2.05,21.0,341.0,251.39,187.96
2016,10,10,9,0,374.0,200.0,2.2,22.0,392.0,297.07,223.1
2016,10,10,9,15,617.5,141.5,2.3,22.5,487.5,350.84,262.84
2016,10,10,9,30,861.0,83.0,2.4,23.0,583.0,431.06,324.39
2016,10,10,9,45,816.0,105.5,2.55,24.0,600.0,466.05,352.97
2016,10,10,10,0,771.0,128.0,2.7,25.0,617.0,496.76,377.19
2016,10,10,10,15,851.0,108.0,2.75,25.0,667.5,552.27,420.47
2016,10,10,10,30,931.0,88.0,2.8,25.0,718.0,610.49,465.06
2016,10,10,10,45,882.5,108.5,2.9,25.5,718.0,631.74,480.55
2016,10,10,11,0,834.0,129.0,3.0,26.0,718.0,647.62,491.8
2016,10,10,11,15,888.5,110.0,3.05,26.0,745.5,687.76,522.28
2016,10,10,11,30,943.0,91.0,3.1,26.0,773.0,727.18,551.59
2016,10,10,11,45,942.5,91.5,3.15,26.5,774.0,746.84,564.11
2016,10,10,12,0,942.0,92.0,3.2,27.0,775.0,763.42,574.64
2016,10,10,12,15,940.0,91.5,3.25,27.0,768.0,774.76,582.77
2016,10,10,12,30,938.0,91.0,3.3,27.0,761.0,782.85,588.81
2016,10,10,12,45,928.0,93.0,3.35,27.0,744.5,784.38,590.46
2016,10,10,13,0,918.0,95.0,3.4,27.0,728.0,782.65,590.03
2016,10,10,13,15,911.0,93.5,3.4,27.0,705.0,776.28,586.3
2016,10,10,13,30,904.0,92.0,3.4,27.0,682.0,766.75,580.52
2016,10,10,13,45,889.5,92.0,3.4,27.0,651.0,750.32,570.03
2016,10,10,14,0,875.0,92.0,3.4,27.0,620.0,734.43,560.02
2016,10,10,14,15,860.5,90.0,3.4,26.5,583.0,710.61,545.5
2016,10,10,14,30,846.0,88.0,3.4,26.0,546.0,684.34,529.16
2016,10,10,14,45,819.0,80.5,3.4,26.0,495.5,641.38,498.86
2016,10,10,15,0,792.0,73.0,3.4,26.0,445.0,596.9,466.75
2016,10,10,15,15,448.5,117.5,3.35,25.5,324.0,414.64,327.11
2016,10,10,15,30,105.0,162.0,3.3,25.0,203.0,239.82,187.96
2016,10,10,15,45,95.5,141.5,3.25,24.5,175.0,210.37,165.49
2016,10,10,16,0,86.0,121.0,3.2,24.0,147.0,175.11,137.52
2016,10,10,16,15,75.0,99.0,2.9,23.0,118.5,143.9,112.35
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,113.07,86.82
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,80.73,59.6
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,48.97,32.17
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,22.52,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.5,10.5,1.1,10.0,17.5,10.32,0.0
2016,10,11,6,30,229.0,21.0,1.2,10.0,35.0,16.71,1.81
2016,10,11,6,45,357.5,32.0,1.3,10.5,78.0,24.43,15.46
2016,10,11,7,0,486.0,43.0,1.4,11.0,121.0,31.65,22.6
2016,10,11,7,15,559.0,50.5,1.4,11.5,171.0,35.36,26.25
2016,10,11,7,30,632.0,58.0,1.4,12.0,221.0,49.31,29.69
2016,10,11,7,45,316.0,82.5,1.4,13.0,164.0,84.42,55.16
2016,10,11,8,0,0.0,107.0,1.4,14.0,107.0,100.32,79.51
2016,10,11,8,15,5.0,129.0,1.45,14.5,131.5,121.55,96.57
2016,10,11,8,30,10.0,151.0,1.5,15.0,156.0,143.44,113.9
2016,10,11,8,45,31.5,181.5,1.55,16.0,197.5,174.19,137.48
2016,10,11,9,0,53.0,212.0,1.6,17.0,239.0,210.52,165.31
2016,10,11,9,15,119.0,238.0,1.6,17.5,305.0,258.59,201.79
2016,10,11,9,30,185.0,264.0,1.6,18.0,371.0,315.79,245.31
2016,10,11,9,45,430.5,213.0,1.65,18.5,479.0,386.69,299.17
2016,10,11,10,0,676.0,162.0,1.7,19.0,587.0,479.31,369.94
2016,10,11,10,15,802.0,123.0,1.65,19.5,647.5,537.71,414.34
2016,10,11,10,30,928.0,84.0,1.6,20.0,708.0,601.55,462.24
2016,10,11,10,45,933.0,85.0,1.6,20.5,726.0,635.78,487.17
2016,10,11,11,0,938.0,86.0,1.6,21.0,744.0,667.67,510.04
2016,10,11,11,15,941.0,86.5,1.55,21.5,754.0,695.27,528.99
2016,10,11,11,30,944.0,87.0,1.5,22.0,764.0,720.13,545.41
2016,10,11,11,45,942.0,88.0,1.5,22.5,765.5,739.18,557.14
2016,10,11,12,0,940.0,89.0,1.5,23.0,767.0,755.1,566.79
2016,10,11,12,15,938.5,89.0,1.55,23.0,760.5,767.19,575.49
2016,10,11,12,30,937.0,89.0,1.6,23.0,754.0,776.07,582.17
2016,10,11,12,45,785.5,145.5,1.7,23.0,695.5,732.2,553.2
2016,10,11,13,0,634.0,202.0,1.8,23.0,637.0,684.01,518.19
2016,10,11,13,15,623.0,197.0,1.9,23.0,612.5,672.62,511.85
2016,10,11,13,30,612.0,192.0,2.0,23.0,588.0,658.94,503.47
2016,10,11,13,45,727.5,147.5,2.1,23.0,597.5,693.46,531.71
2016,10,11,14,0,843.0,103.0,2.2,23.0,607.0,719.62,552.75
2016,10,11,14,15,795.0,103.5,2.3,22.5,555.5,675.71,523.97
2016,10,11,14,30,747.0,104.0,2.4,22.0,504.0,632.53,494.6
2016,10,11,14,45,641.5,121.5,2.5,22.0,446.0,568.08,446.89
2016,10,11,15,0,536.0,139.0,2.6,22.0,388.0,502.78,397.64
2016,10,11,15,15,622.5,110.5,2.65,21.5,371.0,513.78,408.51
2016,10,11,15,30,709.0,82.0,2.7,21.0,354.0,514.15,410.28
2016,10,11,15,45,665.5,76.5,2.8,20.5,304.0,461.96,369.99
2016,10,11,16,0,622.0,71.0,2.9,20.0,254.0,410.88,329.34
2016,10,11,16,15,556.5,63.5,2.85,19.0,204.0,348.73,278.72
2016,10,11,16,30,491.0,56.0,2.8,18.0,154.0,290.22,229.21
2016,10,11,16,45,385.0,45.0,2.75,17.5,108.0,216.51,166.07
2016,10,11,17,0,279.0,34.0,2.7,17.0,62.0,151.22,106.53
2016,10,11,17,15,139.5,17.0,2.65,16.0,31.0,68.95,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,11.0,1.2,10.5,15.5,10.81,0.0
2016,10,12,6,30,151.0,22.0,1.2,11.0,31.0,17.33,0.19
2016,10,12,6,45,283.0,35.5,1.3,11.5,72.5,28.07,18.39
2016,10,12,7,0,415.0,49.0,1.4,12.0,114.0,37.56,27.69
2016,10,12,7,15,492.5,57.5,1.3,12.5,162.5,41.8,31.86
2016,10,12,7,30,570.0,66.0,1.2,13.0,211.0,53.53,35.12
2016,10,12,7,45,631.0,70.0,1.2,13.5,262.5,92.31,50.92
2016,10,12,8,0,692.0,74.0,1.2,14.0,314.0,137.18,80.2
2016,10,12,8,15,726.0,78.5,1.1,14.5,362.0,183.69,117.02
2016,10,12,8,30,760.0,83.0,1.0,15.0,410.0,235.82,160.86
2016,10,12,8,45,791.0,84.0,0.95,16.0,455.5,283.24,201.43
2016,10,12,9,0,822.0,85.0,0.9,17.0,501.0,332.5,243.11
2016,10,12,9,15,839.0,87.5,0.95,18.0,540.0,379.63,282.78
2016,10,12,9,30,856.0,90.0,1.0,19.0,579.0,426.73,321.28
2016,10,12,9,45,871.5,90.5,1.05,20.0,612.5,473.5,358.28
2016,10,12,10,0,887.0,91.0,1.1,21.0,646.0,516.78,391.57
2016,10,12,10,15,895.5,92.5,1.25,21.5,672.0,556.37,422.61
2016,10,12,10,30,904.0,94.0,1.4,22.0,698.0,594.27,451.71
2016,10,12,10,45,910.0,94.5,1.55,23.0,716.5,627.86,476.23
2016,10,12,11,0,916.0,95.0,1.7,24.0,735.0,659.22,498.59
2016,10,12,11,15,919.5,95.5,1.85,24.0,745.0,686.58,519.68
2016,10,12,11,30,923.0,96.0,2.0,24.0,755.0,711.29,538.7
2016,10,12,11,45,923.5,96.5,2.2,24.5,756.5,731.17,552.89
2016,10,12,12,0,924.0,97.0,2.4,25.0,758.0,748.07,564.63
2016,10,12,12,15,922.5,96.5,2.45,25.0,751.5,759.47,572.85
2016,10,12,12,30,921.0,96.0,2.5,25.0,745.0,767.71,579.04
2016,10,12,12,45,920.5,93.5,2.65,25.0,731.0,771.41,582.86
2016,10,12,13,0,920.0,91.0,2.8,25.0,717.0,771.88,584.57
2016,10,12,13,15,913.5,89.5,2.8,25.0,694.5,765.79,581.01
2016,10,12,13,30,907.0,88.0,2.8,25.0,672.0,756.54,575.43
2016,10,12,13,45,902.0,85.0,2.85,25.0,642.5,743.68,567.69
2016,10,12,14,0,897.0,82.0,2.9,25.0,613.0,727.78,557.89
2016,10,12,14,15,883.0,79.5,2.9,24.5,576.0,703.27,542.82
2016,10,12,14,30,869.0,77.0,2.9,24.0,539.0,676.27,525.89
2016,10,12,14,45,860.5,69.0,2.95,24.0,496.0,644.33,504.01
2016,10,12,15,0,852.0,61.0,3.0,24.0,453.0,609.89,479.37
2016,10,12,15,15,467.5,108.5,3.15,23.5,320.0,411.66,327.25
2016,10,12,15,30,83.0,156.0,3.3,23.0,187.0,213.32,168.19
2016,10,12,15,45,390.5,106.5,3.5,22.5,223.0,341.68,274.03
2016,10,12,16,0,698.0,57.0,3.7,22.0,259.0,427.64,341.48
2016,10,12,16,15,637.0,51.0,3.45,21.0,208.0,366.5,290.73
2016,10,12,16,30,576.0,45.0,3.2,20.0,157.0,311.55,243.54
2016,10,12,16,45,476.5,36.0,2.95,19.0,110.0,239.79,181.83
2016,10,12,17,0,377.0,27.0,2.7,18.0,63.0,176.25,121.03
2016,10,12,17,15,188.5,13.5,2.4,17.0,31.5,68.6,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,137.5,9.0,0.5,10.5,16.5,8.85,0.0
2016,10,13,6,30,275.0,18.0,0.5,11.0,33.0,14.09,0.0
2016,10,13,6,45,398.5,28.0,0.5,11.5,75.5,21.03,12.31
2016,10,13,7,0,522.0,38.0,0.5,12.0,118.0,27.52,18.83
2016,10,13,7,15,593.5,44.5,0.55,12.5,168.0,33.5,24.49
2016,10,13,7,30,665.0,51.0,0.6,13.0,218.0,43.17,33.27
2016,10,13,7,45,409.5,95.5,0.7,13.5,205.5,98.57,64.34
2016,10,13,8,0,154.0,140.0,0.8,14.0,193.0,137.07,103.29
2016,10,13,8,15,77.0,102.0,0.8,14.5,128.5,104.33,79.02
2016,10,13,8,30,0.0,64.0,0.8,15.0,64.0,61.86,46.67
2016,10,13,8,45,4.0,116.5,0.85,15.5,119.0,112.29,88.16
2016,10,13,9,0,8.0,169.0,0.9,16.0,174.0,161.93,127.8
2016,10,13,9,15,201.0,196.5,0.95,16.5,311.0,251.12,195.07
2016,10,13,9,30,394.0,224.0,1.0,17.0,448.0,360.47,277.65
2016,10,13,9,45,542.0,189.0,1.05,17.5,515.5,411.14,316.15
2016,10,13,10,0,690.0,154.0,1.1,18.0,583.0,473.75,364.27
2016,10,13,10,15,702.5,158.0,1.1,18.5,609.5,511.53,392.9
2016,10,13,10,30,715.0,162.0,1.1,19.0,636.0,548.5,420.37
2016,10,13,10,45,700.0,174.0,1.15,19.5,648.5,576.02,440.48
2016,10,13,11,0,685.0,186.0,1.2,20.0,661.0,600.84,458.23
2016,10,13,11,15,685.0,190.0,1.25,20.0,670.0,624.84,476.22
2016,10,13,11,30,685.0,194.0,1.3,20.0,679.0,646.81,492.55
2016,10,13,11,45,692.0,189.5,1.4,20.5,680.5,663.08,504.49
2016,10,13,12,0,699.0,185.0,1.5,21.0,682.0,677.25,514.89
2016,10,13,12,15,559.0,237.5,1.55,21.5,633.0,640.09,485.8
2016,10,13,12,30,419.0,290.0,1.6,22.0,584.0,596.17,451.9
2016,10,13,12,45,473.5,262.0,1.65,22.5,587.0,616.83,468.11
2016,10,13,13,0,528.0,234.0,1.7,23.0,590.0,631.98,479.96
2016,10,13,13,15,456.0,250.0,1.7,23.0,550.5,598.09,454.93
2016,10,13,13,30,384.0,266.0,1.7,23.0,511.0,557.8,425.54
2016,10,13,13,45,496.0,216.5,1.75,23.5,517.5,591.18,452.4
2016,10,13,14,0,608.0,167.0,1.8,24.0,524.0,616.79,472.95
2016,10,13,14,15,441.5,196.5,1.85,24.0,447.5,523.87,403.8
2016,10,13,14,30,275.0,226.0,1.9,24.0,371.0,431.81,334.24
2016,10,13,14,45,318.5,199.0,1.95,24.0,354.0,426.81,332.75
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,418.34,327.91
2016,10,13,15,15,268.5,163.0,2.0,23.5,278.5,344.84,271.7
2016,10,13,15,30,175.0,154.0,2.0,23.0,220.0,269.42,213.0
2016,10,13,15,45,163.5,134.0,2.0,22.5,188.5,237.25,188.15
2016,10,13,16,0,152.0,114.0,2.0,22.0,157.0,205.3,162.63
2016,10,13,16,15,136.0,92.5,1.8,21.0,125.5,169.69,133.58
2016,10,13,16,30,120.0,71.0,1.6,20.0,94.0,134.67,104.19
2016,10,13,16,45,91.5,50.5,1.45,19.0,65.0,96.86,71.94
2016,10,13,17,0,63.0,30.0,1.3,18.0,36.0,60.22,38.2
2016,10,13,17,15,31.5,15.0,1.25,17.5,18.0,23.85,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,11.5,11.5,11.3,0.0
2016,10,14,6,30,0.0,23.0,1.5,12.0,23.0,21.1,0.0
2016,10,14,6,45,121.0,37.0,1.8,12.5,55.0,30.45,19.97
2016,10,14,7,0,242.0,51.0,2.1,13.0,87.0,38.66,28.42
2016,10,14,7,15,277.5,68.0,2.2,13.5,125.0,50.48,39.36
2016,10,14,7,30,313.0,85.0,2.3,14.0,163.0,64.08,51.65
2016,10,14,7,45,335.5,101.5,2.4,14.5,201.5,97.77,66.31
2016,10,14,8,0,358.0,118.0,2.5,15.0,240.0,133.73,91.79
2016,10,14,8,15,223.5,148.5,2.6,15.5,228.5,161.74,120.17
2016,10,14,8,30,89.0,179.0,2.7,16.0,217.0,179.26,140.01
2016,10,14,8,45,149.0,199.0,2.85,16.5,270.0,215.18,167.19
2016,10,14,9,0,209.0,219.0,3.0,17.0,323.0,260.26,202.13
2016,10,14,9,15,480.0,165.5,3.1,17.5,429.0,315.59,242.41
2016,10,14,9,30,751.0,112.0,3.2,18.0,535.0,397.19,305.68
2016,10,14,9,45,492.0,198.5,3.3,18.5,482.0,395.9,308.08
2016,10,14,10,0,233.0,285.0,3.4,19.0,429.0,375.44,292.85
2016,10,14,10,15,236.0,295.0,3.45,19.0,446.0,397.21,310.16
2016,10,14,10,30,239.0,305.0,3.5,19.0,463.0,418.66,326.9
2016,10,14,10,45,196.5,319.0,3.6,19.5,451.0,417.08,324.87
2016,10,14,11,0,154.0,333.0,3.7,20.0,439.0,412.59,320.44
2016,10,14,11,15,151.5,338.0,3.75,20.0,443.5,422.41,327.99
2016,10,14,11,30,149.0,343.0,3.8,20.0,448.0,431.68,335.06
2016,10,14,11,45,79.5,281.0,3.85,20.0,337.0,327.79,255.16
2016,10,14,12,0,10.0,219.0,3.9,20.0,226.0,219.48,169.97
2016,10,14,12,15,109.5,277.0,3.95,20.0,353.5,353.41,276.61
2016,10,14,12,30,209.0,335.0,4.0,20.0,481.0,485.81,378.66
2016,10,14,12,45,138.5,319.0,4.05,20.5,415.0,422.63,328.78
2016,10,14,13,0,68.0,303.0,4.1,21.0,349.0,353.17,274.25
2016,10,14,13,15,184.5,293.0,4.1,21.0,411.0,434.05,339.48
2016,10,14,13,30,301.0,283.0,4.1,21.0,473.0,514.48,402.83
2016,10,14,13,45,320.0,264.5,4.1,21.0,458.5,508.64,399.32
2016,10,14,14,0,339.0,246.0,4.1,21.0,444.0,501.02,394.8
2016,10,14,14,15,301.5,235.5,4.1,21.0,403.5,461.54,364.9
2016,10,14,14,30,264.0,225.0,4.1,21.0,363.0,422.22,334.91
2016,10,14,14,45,199.5,210.0,4.1,21.0,309.5,354.24,281.97
2016,10,14,15,0,135.0,195.0,4.1,21.0,256.0,295.32,235.27
2016,10,14,15,15,156.5,173.5,4.05,20.5,236.5,282.72,226.69
2016,10,14,15,30,178.0,152.0,4.0,20.0,217.0,268.2,216.07
2016,10,14,15,45,167.0,131.0,3.95,20.0,185.0,235.03,189.18
2016,10,14,16,0,156.0,110.0,3.9,20.0,153.0,201.96,161.84
2016,10,14,16,15,137.5,89.0,3.65,19.5,121.5,165.66,131.43
2016,10,14,16,30,119.0,68.0,3.4,19.0,90.0,130.17,101.02
2016,10,14,16,45,85.0,48.0,3.15,18.5,61.5,91.04,67.3
2016,10,14,17,0,51.0,28.0,2.9,18.0,33.0,52.91,31.77
2016,10,14,17,15,25.5,14.0,2.75,17.5,16.5,21.02,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,100.5,9.0,1.5,12.5,13.5,8.85,0.0
2016,10,15,6,30,201.0,18.0,1.8,13.0,27.0,14.41,0.0
2016,10,15,6,45,336.0,28.5,2.15,14.0,68.0,21.84,12.49
2016,10,15,7,0,471.0,39.0,2.5,15.0,109.0,28.78,19.52
2016,10,15,7,15,547.0,46.0,2.7,15.0,157.0,32.23,22.97
2016,10,15,7,30,623.0,53.0,2.9,15.0,205.0,37.44,27.8
2016,10,15,7,45,671.0,58.0,3.1,15.5,254.5,81.66,42.18
2016,10,15,8,0,719.0,63.0,3.3,16.0,304.0,127.12,70.8
2016,10,15,8,15,380.5,115.0,3.5,16.5,244.0,154.15,106.91
2016,10,15,8,30,42.0,167.0,3.7,17.0,184.0,159.34,125.24
2016,10,15,8,45,187.0,183.0,3.9,18.0,274.0,211.14,162.16
2016,10,15,9,0,332.0,199.0,4.1,19.0,364.0,276.83,211.38
2016,10,15,9,15,173.5,199.0,4.25,19.5,285.5,242.13,187.89
2016,10,15,9,30,15.0,199.0,4.4,20.0,207.0,194.26,151.74
2016,10,15,9,45,20.0,217.5,4.6,20.5,229.5,214.89,167.64
2016,10,15,10,0,25.0,236.0,4.8,21.0,252.0,235.98,183.73
2016,10,15,10,15,26.0,245.0,4.95,21.0,262.0,246.67,191.94
2016,10,15,10,30,27.0,254.0,5.1,21.0,272.0,257.37,200.19
2016,10,15,10,45,27.5,260.5,5.25,21.5,279.0,264.77,205.48
2016,10,15,11,0,28.0,267.0,5.4,22.0,286.0,273.37,211.7
2016,10,15,11,15,46.0,290.0,5.5,22.0,322.0,308.76,239.36
2016,10,15,11,30,64.0,313.0,5.6,22.0,358.0,345.28,267.76
2016,10,15,11,45,64.0,313.5,5.7,22.0,358.5,348.76,270.48
2016,10,15,12,0,64.0,314.0,5.8,22.0,359.0,352.03,273.15
2016,10,15,12,15,62.0,312.0,5.85,22.0,355.5,351.22,272.66
2016,10,15,12,30,60.0,310.0,5.9,22.0,352.0,350.15,272.01
2016,10,15,12,45,93.5,314.0,6.0,22.0,377.5,380.4,296.45
2016,10,15,13,0,127.0,318.0,6.1,22.0,403.0,415.66,324.62
2016,10,15,13,15,500.5,202.5,6.1,22.0,519.5,576.99,457.3
2016,10,15,13,30,874.0,87.0,6.1,22.0,636.0,719.72,570.48
2016,10,15,13,45,862.5,85.5,6.15,22.0,606.0,704.11,559.33
2016,10,15,14,0,851.0,84.0,6.2,22.0,576.0,685.78,546.81
2016,10,15,14,15,837.0,81.5,6.15,21.5,540.0,665.3,533.45
2016,10,15,14,30,823.0,79.0,6.1,21.0,504.0,639.36,515.2
2016,10,15,14,45,485.0,136.5,6.1,21.0,382.0,468.78,378.84
2016,10,15,15,0,147.0,194.0,6.1,21.0,260.0,301.15,241.27
2016,10,15,15,15,146.0,172.5,5.95,20.5,232.0,274.9,221.35
2016,10,15,15,30,145.0,151.0,5.8,20.0,204.0,248.08,200.3
2016,10,15,15,45,135.5,130.0,5.7,19.5,174.0,216.84,175.09
2016,10,15,16,0,126.0,109.0,5.6,19.0,144.0,185.7,149.36
2016,10,15,16,15,111.0,88.0,5.2,18.5,114.0,152.23,121.01
2016,10,15,16,30,96.0,67.0,4.8,18.0,84.0,119.35,92.6
2016,10,15,16,45,66.5,47.0,4.4,17.5,57.0,83.05,61.08
2016,10,15,17,0,37.0,27.0,4.0,17.0,30.0,46.69,26.21
2016,10,15,17,15,18.5,13.5,3.8,16.5,15.0,18.46,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,14.5,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,6.75,0.38
2016,10,16,7,45,0.0,9.0,5.3,15.5,9.0,8.68,1.75
2016,10,16,8,0,0.0,11.0,5.5,16.0,11.0,10.61,3.38
2016,10,16,8,15,0.0,51.0,5.7,16.5,51.0,49.27,36.04
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,87.37,67.7
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,105.19,82.1
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,123.07,96.39
2016,10,16,9,15,0.0,99.5,6.55,18.0,99.5,95.96,73.89
2016,10,16,9,30,0.0,70.0,6.7,18.0,70.0,67.69,50.47
2016,10,16,9,45,1.5,121.5,6.9,18.5,122.5,117.64,91.11
2016,10,16,10,0,3.0,173.0,7.1,19.0,175.0,167.06,130.7
2016,10,16,10,15,29.0,229.0,7.2,19.0,248.0,231.66,182.38
2016,10,16,10,30,55.0,285.0,7.3,19.0,321.0,299.74,236.35
2016,10,16,10,45,30.5,237.0,7.4,19.0,257.5,244.31,192.12
2016,10,16,11,0,6.0,189.0,7.5,19.0,194.0,185.82,145.1
2016,10,16,11,15,3.0,112.5,7.55,19.0,115.0,110.74,84.69
2016,10,16,11,30,0.0,36.0,7.6,19.0,36.0,34.81,22.88
2016,10,16,11,45,0.0,43.0,7.65,19.5,43.0,41.59,28.37
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,48.37,33.82
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,39.65,26.73
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,30.94,19.65
2016,10,16,12,45,0.0,49.5,7.6,20.0,49.5,47.88,33.48
2016,10,16,13,0,0.0,67.0,7.6,20.0,67.0,64.82,47.31
2016,10,16,13,15,2.5,126.0,7.5,19.5,127.5,124.18,95.74
2016,10,16,13,30,5.0,185.0,7.4,19.0,188.0,184.83,145.03
2016,10,16,13,45,2.5,116.0,7.35,19.0,117.5,114.45,88.28
2016,10,16,14,0,0.0,47.0,7.3,19.0,47.0,45.43,31.88
2016,10,16,14,15,8.0,116.0,7.2,18.5,120.0,118.36,92.28
2016,10,16,14,30,16.0,185.0,7.1,18.0,193.0,194.69,155.12
2016,10,16,14,45,8.0,151.0,7.0,18.0,155.0,154.74,122.66
2016,10,16,15,0,0.0,117.0,6.9,18.0,117.0,115.09,90.21
2016,10,16,15,15,0.0,64.5,6.7,17.5,64.5,62.34,46.74
2016,10,16,15,30,0.0,12.0,6.5,17.0,12.0,11.57,4.15
2016,10,16,15,45,0.0,10.0,6.35,17.0,10.0,9.64,2.52
2016,10,16,16,0,0.0,8.0,6.2,17.0,8.0,7.71,0.88
2016,10,16,16,15,272.0,24.0,5.85,16.5,71.5,158.91,127.89
2016,10,16,16,30,544.0,40.0,5.5,16.0,135.0,279.11,220.68
2016,10,16,16,45,441.5,31.5,5.15,16.0,91.5,213.2,160.57
2016,10,16,17,0,339.0,23.0,4.8,16.0,48.0,148.94,85.92
2016,10,16,17,15,169.5,11.5,4.6,15.5,24.0,58.12,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,108.0,8.0,1.15,10.5,12.0,7.86,0.0
2016,10,17,6,30,216.0,16.0,1.3,11.0,24.0,15.73,0.0
2016,10,17,6,45,356.0,26.0,1.45,11.5,65.0,19.83,10.61
2016,10,17,7,0,496.0,36.0,1.6,12.0,106.0,26.43,17.66
2016,10,17,7,15,573.5,42.5,1.7,12.5,155.0,32.37,23.33
2016,10,17,7,30,651.0,49.0,1.8,13.0,204.0,35.8,26.57
2016,10,17,7,45,699.5,53.5,1.95,13.5,254.0,74.9,37.47
2016,10,17,8,0,748.0,58.0,2.1,14.0,304.0,121.06,65.48
2016,10,17,8,15,780.0,61.5,2.2,14.5,352.0,168.19,101.83
2016,10,17,8,30,812.0,65.0,2.3,15.0,400.0,217.72,143.82
2016,10,17,8,45,835.0,67.5,2.45,15.5,444.0,266.21,186.86
2016,10,17,9,0,858.0,70.0,2.6,16.0,488.0,318.99,233.52
2016,10,17,9,15,874.0,72.0,2.65,16.5,526.5,366.05,275.19
2016,10,17,9,30,890.0,74.0,2.7,17.0,565.0,412.86,315.74
2016,10,17,9,45,890.5,80.0,2.75,17.5,595.5,456.25,352.7
2016,10,17,10,0,891.0,86.0,2.8,18.0,626.0,497.74,387.08
2016,10,17,10,15,899.5,87.5,2.85,18.0,651.0,536.97,419.6
2016,10,17,10,30,908.0,89.0,2.9,18.0,676.0,574.49,450.11
2016,10,17,10,45,914.5,89.5,2.95,18.5,694.0,608.03,476.16
2016,10,17,11,0,921.0,90.0,3.0,19.0,712.0,639.34,499.99
2016,10,17,11,15,923.5,90.5,3.05,19.0,721.5,665.79,520.75
2016,10,17,11,30,926.0,91.0,3.1,19.0,731.0,689.53,539.26
2016,10,17,11,45,927.0,90.5,3.15,19.5,732.5,708.44,553.03
2016,10,17,12,0,928.0,90.0,3.2,20.0,734.0,724.37,563.92
2016,10,17,12,15,926.0,90.0,3.25,20.0,727.0,735.68,572.34
2016,10,17,12,30,924.0,90.0,3.3,20.0,720.0,743.82,578.65
2016,10,17,12,45,924.0,87.0,3.4,20.0,705.5,747.07,581.8
2016,10,17,13,0,924.0,84.0,3.5,20.0,691.0,747.07,582.79
2016,10,17,13,15,917.0,83.0,3.55,20.0,668.0,741.01,579.32
2016,10,17,13,30,910.0,82.0,3.6,20.0,645.0,731.81,573.73
2016,10,17,13,45,899.5,80.5,3.7,20.0,614.5,716.6,564.05
2016,10,17,14,0,889.0,79.0,3.8,20.0,584.0,698.53,552.31
2016,10,17,14,15,874.5,77.0,3.8,19.5,547.0,674.52,536.85
2016,10,17,14,30,860.0,75.0,3.8,19.0,510.0,648.1,518.76
2016,10,17,14,45,839.0,72.5,3.85,19.0,467.5,618.13,496.45
2016,10,17,15,0,818.0,70.0,3.9,19.0,425.0,583.21,469.98
2016,10,17,15,15,789.0,66.5,3.85,18.5,378.5,541.09,437.94
2016,10,17,15,30,760.0,63.0,3.8,18.0,332.0,498.29,404.41
2016,10,17,15,45,718.0,58.5,3.8,18.0,282.5,447.31,362.66
2016,10,17,16,0,676.0,54.0,3.8,18.0,233.0,397.21,320.27
2016,10,17,16,15,608.5,48.0,3.4,17.0,183.5,335.46,267.88
2016,10,17,16,30,541.0,42.0,3.0,16.0,134.0,280.76,219.47
2016,10,17,16,45,423.5,32.5,2.6,15.5,89.0,205.98,153.56
2016,10,17,17,0,306.0,23.0,2.2,15.0,44.0,135.82,70.73
2016,10,17,17,15,153.0,11.5,2.05,14.0,22.0,52.94,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,88.5,8.0,2.35,8.5,11.5,0.0,0.0
2016,10,18,6,30,177.0,16.0,2.5,9.0,23.0,15.73,0.0
2016,10,18,6,45,330.0,27.0,2.7,9.5,64.0,20.97,11.39
2016,10,18,7,0,483.0,38.0,2.9,10.0,105.0,28.47,19.56
2016,10,18,7,15,563.5,45.0,3.2,10.5,154.0,31.94,23.11
2016,10,18,7,30,644.0,52.0,3.5,11.0,203.0,38.78,29.45
2016,10,18,7,45,700.5,55.5,3.8,12.0,254.0,74.56,38.28
2016,10,18,8,0,757.0,59.0,4.1,13.0,305.0,120.45,65.23
2016,10,18,8,15,788.5,62.5,4.25,13.5,353.0,167.81,101.75
2016,10,18,8,30,820.0,66.0,4.4,14.0,401.0,217.5,144.2
2016,10,18,8,45,844.0,68.5,4.6,14.5,445.5,266.5,188.16
2016,10,18,9,0,868.0,71.0,4.8,15.0,490.0,319.84,236.02
2016,10,18,9,15,883.5,73.0,4.85,15.5,528.5,367.09,278.67
2016,10,18,9,30,899.0,75.0,4.9,16.0,567.0,414.01,320.23
2016,10,18,9,45,910.5,76.0,5.0,16.5,599.0,457.74,358.43
2016,10,18,10,0,922.0,77.0,5.1,17.0,631.0,500.32,394.77
2016,10,18,10,15,929.5,78.5,5.1,17.0,656.0,540.0,428.56
2016,10,18,10,30,937.0,80.0,5.1,17.0,681.0,577.84,460.18
2016,10,18,10,45,942.0,80.5,5.15,17.5,698.5,611.26,487.0
2016,10,18,11,0,947.0,81.0,5.2,18.0,716.0,642.29,511.42
2016,10,18,11,15,949.5,81.0,5.2,18.0,725.5,668.75,532.77
2016,10,18,11,30,952.0,81.0,5.2,18.0,735.0,692.41,551.7
2016,10,18,11,45,951.5,81.5,5.2,18.5,735.5,711.69,565.99
2016,10,18,12,0,951.0,82.0,5.2,19.0,736.0,727.86,577.03
2016,10,18,12,15,948.5,81.5,5.15,19.0,729.0,738.48,584.8
2016,10,18,12,30,946.0,81.0,5.1,19.0,722.0,745.83,590.28
2016,10,18,12,45,936.5,82.5,5.1,19.5,705.0,747.1,590.48
2016,10,18,13,0,927.0,84.0,5.1,20.0,688.0,745.1,588.43
2016,10,18,13,15,919.0,83.0,5.05,19.5,665.0,738.33,585.07
2016,10,18,13,30,911.0,82.0,5.0,19.0,642.0,728.43,579.51
2016,10,18,13,45,901.5,80.0,4.95,19.0,611.5,713.37,569.1
2016,10,18,14,0,892.0,78.0,4.9,19.0,581.0,695.43,556.61
2016,10,18,14,15,877.5,76.0,4.85,18.5,544.0,671.41,540.64
2016,10,18,14,30,863.0,74.0,4.8,18.0,507.0,644.98,521.79
2016,10,18,14,45,816.5,71.5,4.8,18.0,454.0,599.05,486.52
2016,10,18,15,0,770.0,69.0,4.8,18.0,401.0,549.44,447.91
2016,10,18,15,15,735.0,68.5,4.7,17.5,356.5,508.74,416.05
2016,10,18,15,30,700.0,68.0,4.6,17.0,312.0,467.78,383.08
2016,10,18,15,45,698.0,59.0,4.5,17.0,272.0,434.33,354.61
2016,10,18,16,0,696.0,50.0,4.4,17.0,232.0,399.08,323.34
2016,10,18,16,15,630.0,44.5,3.9,16.0,182.0,338.2,270.84
2016,10,18,16,30,564.0,39.0,3.4,15.0,132.0,280.84,219.71
2016,10,18,16,45,444.5,30.0,2.9,14.5,87.0,205.02,152.12
2016,10,18,17,0,325.0,21.0,2.4,14.0,42.0,137.23,61.6
2016,10,18,17,15,162.5,10.5,2.25,13.5,21.0,53.89,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
