Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,10.42,0.0
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,21.26,12.19
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,27.96,18.95
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,32.58,23.38
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,42.67,25.17
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,85.0,42.23
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,112.68,74.09
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,120.27,95.2
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,89.32,69.29
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,55.08,40.63
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,112.11,87.65
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,168.15,133.01
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,223.4,176.22
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,285.24,224.35
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,252.49,198.26
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,216.29,169.2
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,225.09,175.76
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,233.93,182.23
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,306.79,239.64
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,384.47,299.71
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,489.9,383.68
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,599.72,469.13
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,641.42,501.61
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,680.38,532.31
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,682.59,533.14
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,681.69,531.89
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,637.44,498.31
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,590.77,462.81
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,599.46,471.25
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,602.12,474.81
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,557.88,441.32
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,512.52,406.81
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,479.91,382.04
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,446.58,356.13
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,408.75,326.54
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,370.47,295.73
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,322.84,256.55
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,276.74,217.45
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,222.03,170.89
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,171.38,126.03
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,90.22,46.42
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,11.8,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,12.4,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,25.36,15.4
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,31.3,21.85
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,36.98,27.36
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,44.95,34.65
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,85.14,45.58
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,125.72,85.44
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,147.48,115.36
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,185.31,133.21
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,264.13,188.98
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,308.35,228.98
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,352.76,268.84
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,375.75,292.76
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,388.85,306.68
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,268.21,213.6
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,127.24,99.27
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,106.8,82.55
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,86.13,65.56
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,69.17,51.59
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,52.22,37.61
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,50.77,36.41
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,49.32,35.22
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,38.67,26.43
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,28.03,17.63
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,144.66,113.71
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,264.49,209.88
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,358.56,287.88
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,452.25,364.4
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,550.04,445.78
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,631.22,512.62
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,610.18,495.47
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,584.17,474.78
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,347.88,285.2
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,102.52,80.18
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,89.69,70.01
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,76.83,59.42
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,221.19,180.02
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,326.36,260.67
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,260.82,203.21
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,201.28,149.34
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,95.82,44.6
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,11.59,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,23.6,13.98
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,29.19,20.29
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,34.53,25.54
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,40.22,30.86
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,81.51,42.61
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,127.31,72.34
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,173.04,107.76
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,218.12,145.9
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,265.36,187.16
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,233.48,176.54
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,176.58,140.29
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,288.09,223.89
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,443.5,341.11
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,481.5,370.64
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,517.86,398.74
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,550.41,423.47
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,580.84,445.89
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,606.87,466.89
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,630.21,485.7
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,649.05,500.14
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,664.93,512.28
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,674.73,521.85
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,681.36,529.0
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,680.5,530.77
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,676.5,530.01
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,668.52,526.05
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,657.59,519.7
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,642.82,510.15
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,623.07,496.65
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,598.04,479.25
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,570.87,459.79
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,538.15,434.86
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,503.86,408.03
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,461.33,374.17
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,418.61,339.08
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,366.59,294.89
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,319.05,252.9
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,254.26,196.83
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,195.51,143.54
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,92.41,36.32
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,14.74,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,23.84,13.87
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,29.41,20.4
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,34.75,25.69
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,37.3,28.19
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,80.53,42.7
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,123.29,69.39
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,169.35,104.91
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,214.3,143.01
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,261.46,184.44
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,306.5,224.95
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,354.33,267.15
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,361.88,280.34
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,353.39,277.7
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,318.94,252.47
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,272.89,216.43
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,359.01,284.8
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,455.04,359.42
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,414.51,327.39
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,365.76,288.67
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,510.21,405.54
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,660.02,522.07
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,670.44,529.85
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,677.7,536.2
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,678.66,537.95
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,676.47,537.31
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,669.97,533.11
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,660.45,526.61
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,644.74,515.59
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,628.98,504.28
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,604.22,485.66
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,577.22,465.03
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,543.69,439.08
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,508.75,411.41
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,465.37,376.65
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,421.82,340.7
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,367.21,294.88
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,317.6,251.6
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,251.6,194.51
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,191.88,140.05
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,89.99,27.48
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,13.76,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,22.07,12.31
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,27.29,18.67
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,32.3,23.57
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,34.95,26.11
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,78.0,41.02
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,121.22,67.39
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,167.72,102.94
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,213.47,141.6
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,260.72,182.89
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,305.57,223.12
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,350.5,263.02
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,396.01,302.08
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,438.53,337.87
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,477.09,370.09
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,513.94,400.06
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,546.17,425.74
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,576.1,448.99
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,602.2,468.59
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,625.61,485.66
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,644.21,498.81
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,659.82,509.47
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,670.31,516.88
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,677.62,521.81
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,679.87,522.4
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,678.9,520.64
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,672.31,515.78
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,662.64,508.68
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,646.95,497.23
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,628.48,483.68
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,604.15,467.5
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,577.55,449.28
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,546.48,426.68
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,511.11,400.26
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,468.37,367.62
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,425.37,333.63
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,371.97,290.54
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,320.45,247.24
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,254.82,192.46
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,194.86,138.59
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,91.91,17.6
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,12.29,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,21.14,11.04
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,26.52,17.76
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,31.72,22.82
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,34.39,25.32
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,73.09,36.06
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,117.2,61.85
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,164.3,97.15
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,211.25,136.63
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,259.39,178.73
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,308.69,221.82
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,354.78,261.72
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,397.75,298.45
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,439.71,333.33
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,477.98,364.97
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,514.48,394.37
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,547.01,420.03
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,577.17,443.25
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,603.22,462.68
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,626.52,479.62
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,644.98,492.71
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,660.4,503.36
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,671.18,511.16
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,678.78,516.55
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,680.22,516.46
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,678.46,514.06
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,671.12,508.76
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,660.71,501.24
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,644.78,489.73
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,626.13,476.19
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,604.2,460.96
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,577.39,441.99
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,542.42,416.32
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,506.08,389.08
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,462.5,357.13
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,418.75,323.78
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,365.02,280.9
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,313.19,237.92
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,249.31,185.32
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,189.08,131.57
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,87.19,4.31
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,13.27,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,21.54,10.67
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,27.26,18.14
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,32.73,23.5
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,35.79,26.4
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,73.95,39.11
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,116.31,63.23
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,162.02,96.79
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,207.58,134.17
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,254.72,174.38
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,299.45,213.4
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,344.29,251.99
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,386.54,287.78
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,427.94,321.82
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,467.65,353.92
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,503.63,382.37
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,535.8,407.06
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,565.74,429.45
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,560.55,425.84
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,548.46,416.88
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,565.64,430.32
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,580.79,441.91
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,589.18,448.18
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,595.16,452.69
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,597.72,455.27
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,597.75,456.03
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,604.28,461.95
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,606.56,464.75
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,612.12,469.74
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,614.25,472.12
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,585.5,452.72
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,551.29,429.18
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,473.67,371.36
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,393.74,310.68
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,355.06,281.32
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,317.11,251.27
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,272.26,214.5
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,229.17,178.02
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,178.28,134.82
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,131.56,91.85
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,60.6,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,12.29,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,19.76,8.87
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,25.13,16.35
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,33.15,23.94
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,35.73,26.44
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,68.11,34.66
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,111.08,58.5
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,157.19,92.18
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,202.99,130.08
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,250.18,170.93
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,295.4,210.69
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,343.28,252.1
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,385.15,288.12
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,426.12,322.54
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,464.06,354.19
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,500.29,383.68
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,531.93,409.04
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,561.27,432.06
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,586.54,452.44
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,609.11,470.49
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,627.49,484.51
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,642.92,496.16
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,652.68,504.52
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,659.3,510.52
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,659.48,511.65
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,656.53,510.46
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,649.04,506.78
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,638.59,500.82
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,624.97,491.31
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,606.44,478.04
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,581.38,460.24
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,554.18,440.43
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,520.14,414.98
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,484.81,387.79
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,441.41,353.05
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,398.02,317.26
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,344.23,272.14
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,295.7,229.83
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,229.69,173.59
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,170.55,118.21
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,77.81,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,11.3,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,17.97,6.85
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,23.91,15.23
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,29.56,20.83
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,34.97,25.93
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,62.98,32.96
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,107.87,64.26
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,146.03,97.93
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,179.12,129.85
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,205.54,156.23
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,239.93,183.44
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,277.39,213.13
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,318.64,244.49
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,370.53,284.69
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,363.55,281.47
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,343.88,266.83
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,413.09,319.14
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,493.9,378.67
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,467.76,357.65
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,431.51,329.13
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,493.35,375.63
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,558.41,422.39
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,595.45,451.05
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,629.34,477.86
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,570.83,434.62
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,504.08,385.03
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,562.11,431.77
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,610.97,470.39
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,595.71,460.14
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,577.89,448.38
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,478.15,374.21
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,373.95,294.86
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,384.82,304.87
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,384.1,304.78
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,347.34,275.39
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,310.75,245.51
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,266.32,208.62
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,223.53,172.06
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,171.73,128.26
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,124.8,84.18
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,56.45,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,10.81,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,17.19,5.47
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,22.26,13.63
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,29.6,20.64
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,32.37,23.31
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,58.55,29.56
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,98.96,50.46
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,142.55,81.24
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,186.27,116.59
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,231.57,155.06
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,277.87,194.56
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,321.13,230.98
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,347.32,255.42
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,368.95,274.34
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,397.13,297.28
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,421.36,316.46
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,432.47,325.32
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,437.96,329.46
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,473.55,356.92
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,511.03,385.45
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,560.65,422.3
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,609.22,457.99
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,619.02,465.71
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,625.89,471.7
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,627.12,474.2
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,625.39,474.55
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,618.89,470.98
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,611.78,466.83
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,596.11,456.52
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,577.88,444.21
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,554.09,428.06
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,528.28,410.03
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,494.68,384.98
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,459.89,358.41
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,417.55,325.32
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,375.33,291.32
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,325.26,250.42
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,275.66,208.64
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,211.11,155.12
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,153.67,101.0
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,59.79,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,10.81,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,17.39,4.51
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,22.91,14.03
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,28.17,19.26
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,34.45,25.1
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,58.64,31.13
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,99.1,51.58
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,142.95,82.08
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,186.52,116.76
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,231.54,154.34
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,274.27,190.94
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,317.18,227.37
2016,11,8,9,45,839.5,75.0,0.7,21.0,485.5,357.87,261.71
2016,11,8,10,0,850.0,78.0,0.8,22.0,515.0,397.57,294.41
2016,11,8,10,15,859.5,79.5,0.75,22.5,538.5,436.08,325.14
