Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,15,931.5,77.5,5.45,19.0,593.5,606.71,485.06
2016,11,18,12,30,928.0,77.0,5.4,19.0,586.0,613.43,491.04
2016,11,18,12,45,923.5,75.5,5.4,19.0,571.0,615.44,493.42
2016,11,18,13,0,919.0,74.0,5.4,19.0,556.0,614.36,493.31
2016,11,18,13,15,909.0,72.5,5.3,19.0,533.5,607.03,488.0
2016,11,18,13,30,899.0,71.0,5.2,19.0,511.0,596.75,480.27
2016,11,18,13,45,885.5,69.0,5.1,19.0,481.5,581.1,468.25
2016,11,18,14,0,872.0,67.0,5.0,19.0,452.0,562.82,453.96
2016,11,18,14,15,852.5,65.0,4.7,18.5,417.0,541.23,437.08
2016,11,18,14,30,833.0,63.0,4.4,18.0,382.0,515.24,416.41
2016,11,18,14,45,805.5,60.0,4.1,18.0,341.5,482.22,389.07
2016,11,18,15,0,778.0,57.0,3.8,18.0,301.0,447.93,360.28
2016,11,18,15,15,736.0,53.0,3.25,17.0,257.0,404.95,324.78
2016,11,18,15,30,694.0,49.0,2.7,16.0,213.0,362.14,288.22
2016,11,18,15,45,627.0,43.5,2.15,15.0,168.0,308.36,241.85
2016,11,18,16,0,560.0,38.0,1.6,14.0,123.0,257.16,196.34
2016,11,18,16,15,442.0,29.5,1.5,13.0,81.5,189.56,136.83
2016,11,18,16,30,324.0,21.0,1.4,12.0,40.0,127.9,49.63
2016,11,18,16,45,162.0,10.5,1.35,11.0,20.0,51.05,0.0
2016,11,18,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,86.5,6.5,3.8,8.5,9.0,0.0,0.0
2016,11,19,7,0,173.0,13.0,3.9,9.0,18.0,12.78,0.0
2016,11,19,7,15,315.5,23.0,4.15,9.0,53.0,17.82,7.32
2016,11,19,7,30,458.0,33.0,4.4,9.0,88.0,24.81,16.11
2016,11,19,7,45,539.5,39.0,4.65,9.5,130.5,30.45,21.66
2016,11,19,8,0,621.0,45.0,4.9,10.0,173.0,33.77,24.91
2016,11,19,8,15,668.5,49.0,5.05,10.5,216.0,65.75,33.1
2016,11,19,8,30,716.0,53.0,5.2,11.0,259.0,106.5,56.56
2016,11,19,8,45,749.5,55.5,5.35,12.0,299.0,147.61,87.2
2016,11,19,9,0,783.0,58.0,5.5,13.0,339.0,190.74,123.22
2016,11,19,9,15,804.5,60.5,5.55,13.5,374.5,232.88,160.96
2016,11,19,9,30,826.0,63.0,5.6,14.0,410.0,275.41,199.66
2016,11,19,9,45,822.5,70.5,5.7,14.5,437.5,315.13,236.63
2016,11,19,10,0,819.0,78.0,5.8,15.0,465.0,352.96,271.36
2016,11,19,10,15,830.0,79.5,5.8,15.0,488.5,388.5,303.79
2016,11,19,10,30,841.0,81.0,5.8,15.0,512.0,422.78,334.61
2016,11,19,10,45,854.0,80.0,5.85,15.5,529.5,454.04,361.86
2016,11,19,11,0,867.0,79.0,5.9,16.0,547.0,484.64,387.97
2016,11,19,11,15,871.0,79.5,5.9,16.0,556.0,509.24,409.53
2016,11,19,11,30,875.0,80.0,5.9,16.0,565.0,531.45,428.83
2016,11,19,11,45,546.0,168.0,5.9,16.0,471.0,459.45,371.25
2016,11,19,12,0,217.0,256.0,5.9,16.0,377.0,371.88,299.31
2016,11,19,12,15,551.0,165.0,5.85,16.0,467.5,478.44,388.38
2016,11,19,12,30,885.0,74.0,5.8,16.0,558.0,582.81,474.23
2016,11,19,12,45,847.5,84.5,5.8,16.0,538.5,579.55,471.71
2016,11,19,13,0,810.0,95.0,5.8,16.0,519.0,572.31,466.29
2016,11,19,13,15,799.5,93.5,5.7,16.0,497.5,565.29,461.12
2016,11,19,13,30,789.0,92.0,5.6,16.0,476.0,555.64,453.73
2016,11,19,13,45,785.5,86.0,5.6,16.0,449.5,542.62,443.89
2016,11,19,14,0,782.0,80.0,5.6,16.0,423.0,526.98,431.75
2016,11,19,14,15,493.0,119.5,5.45,15.5,330.0,402.71,330.96
2016,11,19,14,30,204.0,159.0,5.3,15.0,237.0,277.27,227.3
2016,11,19,14,45,198.5,143.0,5.15,15.0,212.0,254.82,208.98
2016,11,19,15,0,193.0,127.0,5.0,15.0,187.0,231.91,189.78
2016,11,19,15,15,404.0,90.0,4.7,14.5,192.0,293.66,240.18
2016,11,19,15,30,615.0,53.0,4.4,14.0,197.0,333.48,269.53
2016,11,19,15,45,555.5,46.0,4.1,13.5,155.0,283.98,225.55
2016,11,19,16,0,496.0,39.0,3.8,13.0,113.0,237.02,182.91
2016,11,19,16,15,376.0,30.0,3.55,12.5,74.5,171.4,124.22
2016,11,19,16,30,256.0,21.0,3.3,12.0,36.0,107.29,36.52
2016,11,19,16,45,128.0,10.5,3.1,12.0,18.0,42.26,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,10.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,11,20,7,15,72.0,26.0,0.95,10.5,34.5,21.7,9.32
2016,11,20,7,30,144.0,41.0,1.1,11.0,58.0,33.62,23.57
2016,11,20,7,45,167.0,59.0,1.25,11.5,87.0,47.4,36.51
2016,11,20,8,0,190.0,77.0,1.4,12.0,116.0,60.72,48.77
2016,11,20,8,15,205.5,94.0,1.4,12.0,145.0,84.08,61.19
2016,11,20,8,30,221.0,111.0,1.4,12.0,174.0,111.64,80.86
2016,11,20,8,45,230.0,127.0,1.45,12.5,201.0,138.87,102.17
2016,11,20,9,0,239.0,143.0,1.5,13.0,228.0,166.74,124.98
2016,11,20,9,15,119.5,134.5,1.5,13.0,177.0,148.55,115.25
2016,11,20,9,30,0.0,126.0,1.5,13.0,126.0,119.77,95.6
2016,11,20,9,45,1.5,140.5,1.5,13.5,141.5,134.08,107.09
2016,11,20,10,0,3.0,155.0,1.5,14.0,157.0,148.57,118.53
2016,11,20,10,15,43.0,190.0,1.45,14.0,212.5,195.18,155.73
2016,11,20,10,30,83.0,225.0,1.4,14.0,268.0,246.1,196.05
2016,11,20,10,45,93.0,234.5,1.4,14.5,284.0,263.33,209.21
2016,11,20,11,0,103.0,244.0,1.4,15.0,300.0,280.96,222.76
2016,11,20,11,15,60.5,224.5,1.5,15.0,258.0,245.78,195.12
2016,11,20,11,30,18.0,205.0,1.6,15.0,216.0,207.06,164.29
2016,11,20,11,45,18.0,205.0,1.75,15.0,215.5,207.93,165.23
2016,11,20,12,0,18.0,205.0,1.9,15.0,215.0,208.74,166.0
2016,11,20,12,15,9.0,146.5,2.0,14.5,151.5,147.15,116.56
2016,11,20,12,30,0.0,88.0,2.1,14.0,88.0,85.14,65.77
2016,11,20,12,45,91.0,162.5,2.25,14.0,210.0,216.02,174.79
2016,11,20,13,0,182.0,237.0,2.4,14.0,332.0,346.31,279.62
2016,11,20,13,15,116.5,220.0,2.4,13.5,280.0,292.97,236.76
2016,11,20,13,30,51.0,203.0,2.4,13.0,228.0,234.74,189.9
2016,11,20,13,45,25.5,123.5,2.4,13.0,136.0,137.79,110.68
2016,11,20,14,0,0.0,44.0,2.4,13.0,44.0,42.5,30.61
2016,11,20,14,15,66.5,102.5,2.35,12.5,127.5,142.8,116.42
2016,11,20,14,30,133.0,161.0,2.3,12.0,211.0,242.15,199.25
2016,11,20,14,45,125.0,145.0,2.25,12.0,188.0,219.96,180.66
2016,11,20,15,0,117.0,129.0,2.2,12.0,165.0,197.64,162.08
2016,11,20,15,15,106.5,111.0,2.0,11.5,140.0,171.79,140.42
2016,11,20,15,30,96.0,93.0,1.8,11.0,115.0,146.05,118.41
2016,11,20,15,45,80.5,74.0,1.6,11.0,89.5,117.25,93.23
2016,11,20,16,0,65.0,55.0,1.4,11.0,64.0,88.88,68.14
2016,11,20,16,15,32.5,37.5,1.3,10.5,42.0,53.06,36.79
2016,11,20,16,30,0.0,20.0,1.2,10.0,20.0,20.17,2.04
2016,11,20,16,45,0.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,47.0,6.0,1.25,7.5,7.0,0.0,0.0
2016,11,21,7,0,94.0,12.0,1.3,8.0,14.0,11.8,0.0
2016,11,21,7,15,239.0,24.5,1.6,8.5,47.5,19.7,7.12
2016,11,21,7,30,384.0,37.0,1.9,9.0,81.0,29.12,19.73
2016,11,21,7,45,474.0,45.0,2.2,9.5,123.5,33.7,24.53
2016,11,21,8,0,564.0,53.0,2.5,10.0,166.0,38.19,28.88
2016,11,21,8,15,617.5,58.5,2.6,10.0,209.0,65.07,35.84
2016,11,21,8,30,671.0,64.0,2.7,10.0,252.0,105.12,58.17
2016,11,21,8,45,720.0,65.0,2.8,10.5,294.5,147.57,88.82
2016,11,21,9,0,769.0,66.0,2.9,11.0,337.0,190.39,123.57
2016,11,21,9,15,792.5,68.5,3.0,11.0,373.0,232.21,160.87
2016,11,21,9,30,816.0,71.0,3.1,11.0,409.0,274.64,199.54
2016,11,21,9,45,418.0,123.5,3.25,11.5,297.0,235.91,182.11
2016,11,21,10,0,20.0,176.0,3.4,12.0,185.0,173.41,139.92
2016,11,21,10,15,203.0,187.5,3.45,12.0,289.5,251.01,201.39
2016,11,21,10,30,386.0,199.0,3.5,12.0,394.0,342.94,274.71
2016,11,21,10,45,201.0,197.0,3.6,12.5,299.0,274.9,221.45
2016,11,21,11,0,16.0,195.0,3.7,13.0,204.0,194.57,156.33
2016,11,21,11,15,77.0,224.5,3.75,13.0,267.0,253.54,204.65
2016,11,21,11,30,138.0,254.0,3.8,13.0,330.0,316.94,255.93
2016,11,21,11,45,267.0,237.5,3.85,13.5,384.5,375.09,302.98
2016,11,21,12,0,396.0,221.0,3.9,14.0,439.0,434.96,351.07
2016,11,21,12,15,284.5,235.0,3.9,14.0,391.0,394.29,318.33
2016,11,21,12,30,173.0,249.0,3.9,14.0,343.0,347.37,280.4
2016,11,21,12,45,259.5,231.0,3.95,14.0,367.5,384.82,311.84
2016,11,21,13,0,346.0,213.0,4.0,14.0,392.0,418.51,339.95
2016,11,21,13,15,343.5,204.5,3.95,14.0,376.5,410.08,333.6
2016,11,21,13,30,341.0,196.0,3.9,14.0,361.0,400.42,326.36
2016,11,21,13,45,596.0,132.0,3.9,14.0,398.5,482.01,394.11
2016,11,21,14,0,851.0,68.0,3.9,14.0,436.0,547.18,447.31
2016,11,21,14,15,831.5,65.5,3.85,13.5,402.0,523.39,428.77
2016,11,21,14,30,812.0,63.0,3.8,13.0,368.0,497.56,408.53
2016,11,21,14,45,782.5,60.5,3.75,13.0,328.5,464.93,381.54
2016,11,21,15,0,753.0,58.0,3.7,13.0,289.0,431.18,352.93
2016,11,21,15,15,710.0,53.5,3.35,12.5,246.0,388.34,316.43
2016,11,21,15,30,667.0,49.0,3.0,12.0,203.0,345.77,279.07
2016,11,21,15,45,592.0,44.0,2.7,11.5,158.5,290.84,230.9
2016,11,21,16,0,517.0,39.0,2.4,11.0,114.0,242.34,186.92
2016,11,21,16,15,393.5,29.5,2.1,10.5,74.5,174.91,126.08
2016,11,21,16,30,270.0,20.0,1.8,10.0,35.0,108.55,26.84
2016,11,21,16,45,135.0,10.0,1.5,9.5,17.5,43.07,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,57.0,5.5,0.45,5.5,6.5,0.0,0.0
2016,11,22,7,0,114.0,11.0,0.4,6.0,13.0,10.81,0.0
2016,11,22,7,15,268.0,22.5,0.35,6.0,47.0,17.88,5.06
2016,11,22,7,30,422.0,34.0,0.3,6.0,81.0,26.38,17.59
2016,11,22,7,45,509.0,41.5,0.3,6.5,124.0,30.67,22.19
2016,11,22,8,0,596.0,49.0,0.3,7.0,167.0,34.85,26.31
2016,11,22,8,15,649.0,54.0,0.3,7.5,210.5,60.19,32.34
2016,11,22,8,30,702.0,59.0,0.3,8.0,254.0,103.93,56.69
2016,11,22,8,45,738.5,62.5,0.3,9.0,295.0,145.23,85.97
2016,11,22,9,0,775.0,66.0,0.3,10.0,336.0,188.89,121.0
2016,11,22,9,15,798.5,69.0,0.4,10.5,372.5,231.33,157.77
2016,11,22,9,30,822.0,72.0,0.5,11.0,409.0,274.38,195.74
2016,11,22,9,45,842.0,73.0,0.65,12.0,440.5,314.85,231.45
2016,11,22,10,0,862.0,74.0,0.8,13.0,472.0,355.08,266.46
2016,11,22,10,15,873.0,75.5,0.85,13.5,496.0,391.98,298.44
2016,11,22,10,30,884.0,77.0,0.9,14.0,520.0,429.09,329.77
2016,11,22,10,45,891.0,78.0,1.0,14.5,537.0,460.56,356.37
2016,11,22,11,0,898.0,79.0,1.1,15.0,554.0,490.03,380.85
2016,11,22,11,15,901.5,79.5,1.1,15.0,563.5,515.16,401.7
2016,11,22,11,30,905.0,80.0,1.1,15.0,573.0,537.81,420.27
2016,11,22,11,45,906.5,79.5,1.1,15.0,574.5,555.84,435.06
2016,11,22,12,0,908.0,79.0,1.1,15.0,576.0,571.11,447.55
2016,11,22,12,15,906.0,78.5,1.1,15.0,570.0,581.62,456.31
2016,11,22,12,30,904.0,78.0,1.1,15.0,564.0,589.18,462.75
2016,11,22,12,45,791.5,100.0,1.1,15.0,517.5,556.09,438.28
2016,11,22,13,0,679.0,122.0,1.1,15.0,471.0,519.3,410.94
2016,11,22,13,15,682.5,115.0,1.1,15.0,453.5,515.21,408.86
2016,11,22,13,30,686.0,108.0,1.1,15.0,436.0,508.68,404.52
2016,11,22,13,45,768.0,89.0,1.1,15.0,436.0,529.26,420.95
2016,11,22,14,0,850.0,70.0,1.1,15.0,436.0,546.53,434.27
2016,11,22,14,15,776.0,71.5,1.1,14.5,385.5,498.35,398.23
2016,11,22,14,30,702.0,73.0,1.1,14.0,335.0,451.26,362.69
2016,11,22,14,45,662.0,73.0,1.1,14.0,299.0,418.86,337.04
2016,11,22,15,0,622.0,73.0,1.1,14.0,263.0,386.09,310.3
2016,11,22,15,15,586.5,65.5,1.0,13.5,223.5,347.01,278.1
2016,11,22,15,30,551.0,58.0,0.9,13.0,184.0,308.15,245.04
2016,11,22,15,45,486.5,50.5,0.8,12.5,144.0,258.64,202.64
2016,11,22,16,0,422.0,43.0,0.7,12.0,104.0,211.98,161.55
2016,11,22,16,15,322.0,31.5,0.75,11.5,68.0,153.48,109.24
2016,11,22,16,30,222.0,20.0,0.8,11.0,32.0,94.22,17.74
2016,11,22,16,45,111.0,10.0,0.85,10.5,16.0,36.99,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,15,208.5,17.5,1.6,6.5,40.0,13.2,1.26
2016,11,23,7,30,417.0,35.0,1.8,7.0,80.0,27.61,18.37
2016,11,23,7,45,510.5,42.5,2.0,7.5,123.5,31.82,22.98
2016,11,23,8,0,604.0,50.0,2.2,8.0,167.0,35.95,27.06
2016,11,23,8,15,658.0,55.5,2.35,8.5,211.0,59.67,32.62
2016,11,23,8,30,712.0,61.0,2.5,9.0,255.0,104.36,57.08
2016,11,23,8,45,746.5,64.5,2.7,9.5,296.5,145.69,86.52
2016,11,23,9,0,781.0,68.0,2.9,10.0,338.0,189.23,122.19
2016,11,23,9,15,805.0,71.0,3.0,10.5,374.5,231.94,159.84
2016,11,23,9,30,829.0,74.0,3.1,11.0,411.0,275.3,198.89
2016,11,23,9,45,838.0,78.5,3.25,11.5,441.0,316.08,236.33
2016,11,23,10,0,847.0,83.0,3.4,12.0,471.0,355.84,272.43
2016,11,23,10,15,858.0,84.5,3.35,12.0,495.0,392.24,305.49
2016,11,23,10,30,869.0,86.0,3.3,12.0,519.0,427.34,336.84
2016,11,23,10,45,876.0,87.0,3.3,12.5,536.0,458.72,364.05
2016,11,23,11,0,883.0,88.0,3.3,13.0,553.0,488.17,389.04
2016,11,23,11,15,886.0,88.5,3.3,13.0,562.0,513.11,410.68
2016,11,23,11,30,889.0,89.0,3.3,13.0,571.0,535.62,430.0
2016,11,23,11,45,887.5,90.0,3.3,13.0,572.0,553.75,445.56
2016,11,23,12,0,886.0,91.0,3.3,13.0,573.0,569.1,458.68
2016,11,23,12,15,883.0,90.5,3.35,13.0,566.5,579.27,467.76
2016,11,23,12,30,880.0,90.0,3.4,13.0,560.0,586.52,474.43
2016,11,23,12,45,870.0,90.5,3.5,13.5,545.0,587.97,475.7
2016,11,23,13,0,860.0,91.0,3.6,14.0,530.0,586.47,474.58
2016,11,23,13,15,850.0,89.0,3.6,13.5,508.5,579.47,470.63
2016,11,23,13,30,840.0,87.0,3.6,13.0,487.0,569.68,464.35
2016,11,23,13,45,825.5,85.0,3.65,13.0,458.5,554.71,453.09
2016,11,23,14,0,811.0,83.0,3.7,13.0,430.0,537.25,439.62
2016,11,23,14,15,789.0,80.0,3.7,13.0,395.5,512.44,419.95
2016,11,23,14,30,767.0,77.0,3.7,13.0,361.0,485.73,398.34
2016,11,23,14,45,734.0,73.5,3.7,13.0,321.5,453.29,371.58
2016,11,23,15,0,701.0,70.0,3.7,13.0,282.0,418.41,342.19
2016,11,23,15,15,653.0,64.5,3.35,12.0,239.0,374.13,305.18
2016,11,23,15,30,605.0,59.0,3.0,11.0,196.0,330.54,267.58
2016,11,23,15,45,531.0,51.5,2.65,10.5,152.5,275.86,219.61
2016,11,23,16,0,457.0,44.0,2.3,10.0,109.0,224.46,173.43
2016,11,23,16,15,327.5,32.5,2.05,9.0,70.5,155.57,111.84
2016,11,23,16,30,198.0,21.0,1.8,8.0,32.0,87.74,12.0
2016,11,23,16,45,99.0,10.5,1.55,7.5,16.0,34.41,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,186.0,18.5,0.85,2.5,38.0,14.28,0.66
2016,11,24,7,30,372.0,37.0,0.9,3.0,76.0,29.91,20.61
2016,11,24,7,45,467.0,46.5,0.95,4.0,119.5,35.89,27.02
2016,11,24,8,0,562.0,56.0,1.0,5.0,163.0,41.7,32.68
2016,11,24,8,15,621.0,62.0,1.05,5.5,207.5,62.42,37.32
2016,11,24,8,30,680.0,68.0,1.1,6.0,252.0,102.86,58.14
2016,11,24,8,45,713.0,74.0,1.2,7.0,293.5,144.98,88.09
2016,11,24,9,0,746.0,80.0,1.3,8.0,335.0,189.18,123.92
2016,11,24,9,15,773.0,83.5,1.35,8.5,372.5,231.68,160.84
2016,11,24,9,30,800.0,87.0,1.4,9.0,410.0,277.67,201.45
2016,11,24,9,45,816.0,77.0,1.45,10.0,428.0,305.59,227.44
2016,11,24,10,0,832.0,67.0,1.5,11.0,446.0,333.03,252.83
2016,11,24,10,15,846.0,82.0,1.5,11.5,484.5,382.73,295.36
2016,11,24,10,30,860.0,97.0,1.5,12.0,523.0,431.59,335.98
2016,11,24,10,45,874.5,96.5,1.5,13.0,542.0,464.49,362.83
2016,11,24,11,0,889.0,96.0,1.5,14.0,561.0,495.88,387.83
2016,11,24,11,15,893.5,96.5,1.45,14.5,570.5,521.76,408.48
2016,11,24,11,30,898.0,97.0,1.4,15.0,580.0,545.27,426.78
2016,11,24,11,45,903.5,95.0,1.35,15.5,583.0,564.26,441.29
2016,11,24,12,0,909.0,93.0,1.3,16.0,586.0,580.62,453.48
2016,11,24,12,15,906.5,92.5,1.15,16.0,579.5,591.42,461.35
2016,11,24,12,30,904.0,92.0,1.0,16.0,573.0,599.25,466.72
2016,11,24,12,45,899.5,90.5,0.9,16.5,559.0,601.92,467.66
2016,11,24,13,0,895.0,89.0,0.8,17.0,545.0,601.58,466.26
2016,11,24,13,15,885.0,87.5,0.8,17.0,522.5,595.16,462.18
2016,11,24,13,30,875.0,86.0,0.8,17.0,500.0,585.84,455.9
2016,11,24,13,45,859.5,84.0,0.8,17.0,471.0,570.17,444.83
2016,11,24,14,0,844.0,82.0,0.8,17.0,442.0,551.92,431.65
2016,11,24,14,15,821.5,79.0,0.8,16.5,406.5,526.52,413.66
2016,11,24,14,30,799.0,76.0,0.8,16.0,371.0,499.14,393.69
2016,11,24,14,45,767.5,72.5,0.8,16.0,330.5,465.06,367.31
2016,11,24,15,0,736.0,69.0,0.8,16.0,290.0,432.11,340.98
2016,11,24,15,15,688.0,63.5,0.8,15.0,246.0,387.1,305.7
2016,11,24,15,30,640.0,58.0,0.8,14.0,202.0,342.69,269.49
2016,11,24,15,45,564.0,50.5,0.8,13.0,157.0,286.39,222.66
2016,11,24,16,0,488.0,43.0,0.8,12.0,112.0,233.43,177.01
2016,11,24,16,15,354.0,32.0,0.85,11.0,72.0,162.82,115.0
2016,11,24,16,30,220.0,21.0,0.9,10.0,32.0,93.23,7.8
2016,11,24,16,45,110.0,10.5,0.95,9.5,16.0,36.93,0.0
2016,11,24,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.5,0.85,2.5,37.5,12.53,0.0
2016,11,25,7,30,416.0,33.0,0.8,3.0,75.0,26.07,17.1
2016,11,25,7,45,502.0,42.5,0.8,4.0,118.5,32.26,23.69
2016,11,25,8,0,588.0,52.0,0.8,5.0,162.0,38.21,29.48
2016,11,25,8,15,646.0,58.0,1.05,5.5,207.0,57.47,33.72
2016,11,25,8,30,704.0,64.0,1.3,6.0,252.0,98.83,54.31
2016,11,25,8,45,743.5,67.5,1.55,7.0,294.0,143.46,85.66
2016,11,25,9,0,783.0,71.0,1.8,8.0,336.0,187.37,120.87
2016,11,25,9,15,808.0,74.5,1.8,8.5,373.5,230.65,158.68
2016,11,25,9,30,833.0,78.0,1.8,9.0,411.0,274.69,198.04
2016,11,25,9,45,850.5,80.0,1.85,10.0,443.0,315.63,234.78
2016,11,25,10,0,868.0,82.0,1.9,11.0,475.0,356.17,270.63
2016,11,25,10,15,879.5,84.0,2.0,11.5,499.5,393.89,304.21
2016,11,25,10,30,891.0,86.0,2.1,12.0,524.0,430.31,336.02
2016,11,25,10,45,897.5,87.5,2.25,13.0,541.5,462.62,363.4
2016,11,25,11,0,904.0,89.0,2.4,14.0,559.0,492.93,388.48
2016,11,25,11,15,793.5,109.5,2.45,14.0,527.5,483.64,383.87
2016,11,25,11,30,683.0,130.0,2.5,14.0,496.0,468.27,373.84
2016,11,25,11,45,798.5,109.5,2.55,14.5,538.5,522.2,416.55
2016,11,25,12,0,914.0,89.0,2.6,15.0,581.0,576.48,458.65
2016,11,25,12,15,910.5,88.5,2.6,15.0,574.0,586.82,467.35
2016,11,25,12,30,907.0,88.0,2.6,15.0,567.0,594.15,473.86
2016,11,25,12,45,898.0,88.0,2.6,15.0,552.0,595.95,476.01
2016,11,25,13,0,889.0,88.0,2.6,15.0,537.0,594.71,475.75
2016,11,25,13,15,707.0,119.5,2.55,15.0,468.0,527.83,423.95
2016,11,25,13,30,525.0,151.0,2.5,15.0,399.0,456.32,367.99
2016,11,25,13,45,415.5,161.0,2.45,15.0,350.0,404.96,327.58
2016,11,25,14,0,306.0,171.0,2.4,15.0,301.0,349.36,283.17
2016,11,25,14,15,187.5,161.5,2.1,14.5,239.0,269.72,219.15
2016,11,25,14,30,69.0,152.0,1.8,14.0,177.0,193.14,156.48
2016,11,25,14,45,63.0,136.5,1.55,13.5,157.5,173.75,140.98
2016,11,25,15,0,57.0,121.0,1.3,13.0,138.0,154.39,125.08
2016,11,25,15,15,50.5,103.5,1.15,12.0,117.0,132.5,107.02
2016,11,25,15,30,44.0,86.0,1.0,11.0,96.0,110.68,88.61
2016,11,25,15,45,34.0,68.0,0.9,10.5,74.5,86.97,68.09
2016,11,25,16,0,24.0,50.0,0.8,10.0,53.0,63.45,47.47
2016,11,25,16,15,12.0,32.5,0.85,9.5,34.0,39.92,26.13
2016,11,25,16,30,0.0,15.0,0.9,9.0,15.0,14.48,0.0
2016,11,25,16,45,0.0,7.5,0.95,8.5,7.5,7.37,0.0
2016,11,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,7.0,4.0,3.85,0.0
2016,11,26,7,30,0.0,8.0,2.8,7.0,8.0,7.71,0.92
2016,11,26,7,45,0.0,13.5,2.75,7.5,13.5,13.01,6.02
2016,11,26,8,0,0.0,19.0,2.7,8.0,19.0,18.32,11.01
2016,11,26,8,15,0.0,24.5,2.75,8.0,24.5,23.64,15.01
2016,11,26,8,30,0.0,30.0,2.8,8.0,30.0,28.95,19.72
2016,11,26,8,45,0.0,35.0,2.9,8.5,35.0,33.79,23.91
2016,11,26,9,0,0.0,40.0,3.0,9.0,40.0,38.62,28.03
2016,11,26,9,15,0.0,25.0,3.1,9.0,25.0,24.13,15.39
2016,11,26,9,30,0.0,10.0,3.2,9.0,10.0,9.65,2.75
2016,11,26,9,45,0.0,41.0,3.35,9.0,41.0,39.6,28.72
2016,11,26,10,0,0.0,72.0,3.5,9.0,72.0,69.61,54.45
2016,11,26,10,15,0.0,83.0,3.5,8.5,83.0,80.27,63.56
2016,11,26,10,30,0.0,94.0,3.5,8.0,94.0,90.79,72.56
2016,11,26,10,45,0.0,88.5,3.55,8.0,88.5,85.58,68.01
2016,11,26,11,0,0.0,83.0,3.6,8.0,83.0,80.28,63.43
2016,11,26,11,15,0.0,100.5,3.5,8.0,100.5,97.16,77.75
2016,11,26,11,30,0.0,118.0,3.4,8.0,118.0,114.07,92.01
2016,11,26,11,45,9.0,158.5,3.35,8.0,163.5,157.93,128.95
2016,11,26,12,0,18.0,199.0,3.3,8.0,209.0,202.51,166.1
2016,11,26,12,15,45.5,216.0,3.15,8.0,240.0,237.02,194.89
2016,11,26,12,30,73.0,233.0,3.0,8.0,271.0,270.83,222.97
2016,11,26,12,45,83.5,229.0,2.9,8.0,272.0,274.49,226.19
2016,11,26,13,0,94.0,225.0,2.8,8.0,273.0,278.01,229.41
2016,11,26,13,15,321.0,184.5,2.85,8.0,337.0,371.83,309.2
2016,11,26,13,30,548.0,144.0,2.9,8.0,401.0,460.33,382.69
2016,11,26,13,45,333.0,164.0,2.95,8.0,317.5,356.96,297.4
2016,11,26,14,0,118.0,184.0,3.0,8.0,234.0,257.18,213.76
2016,11,26,14,15,345.0,141.0,3.0,8.0,270.0,334.13,280.09
2016,11,26,14,30,572.0,98.0,3.0,8.0,306.0,406.37,339.96
2016,11,26,14,45,515.0,99.0,3.0,8.0,271.0,367.45,306.91
2016,11,26,15,0,458.0,100.0,3.0,8.0,236.0,332.24,276.83
2016,11,26,15,15,419.5,88.5,2.8,7.5,199.0,292.59,242.85
2016,11,26,15,30,381.0,77.0,2.6,7.0,162.0,253.77,208.75
2016,11,26,15,45,310.0,65.0,2.45,7.0,124.0,203.31,164.18
2016,11,26,16,0,239.0,53.0,2.3,7.0,86.0,156.78,122.59
2016,11,26,16,15,119.5,38.0,2.15,7.0,54.5,91.12,64.87
2016,11,26,16,30,0.0,23.0,2.0,7.0,23.0,24.73,0.0
2016,11,26,16,45,0.0,11.5,1.95,7.0,11.5,11.3,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,19.0,4.5,8.0,29.5,14.93,0.0
2016,11,27,7,30,220.0,38.0,4.6,8.0,59.0,29.83,19.39
2016,11,27,7,45,325.5,49.5,4.75,8.0,99.0,37.92,28.13
2016,11,27,8,0,431.0,61.0,4.9,8.0,139.0,47.39,37.23
2016,11,27,8,15,497.0,68.5,5.0,8.0,181.0,60.7,40.62
2016,11,27,8,30,563.0,76.0,5.1,8.0,223.0,96.36,58.07
2016,11,27,8,45,615.0,80.0,5.2,8.5,264.5,132.92,82.43
2016,11,27,9,0,667.0,84.0,5.3,9.0,306.0,173.51,114.24
2016,11,27,9,15,697.5,88.0,5.3,9.0,342.5,213.46,149.09
2016,11,27,9,30,728.0,92.0,5.3,9.0,379.0,254.85,186.41
2016,11,27,9,45,787.5,83.5,5.35,9.5,416.0,296.05,222.88
2016,11,27,10,0,847.0,75.0,5.4,10.0,453.0,337.44,259.79
2016,11,27,10,15,860.0,76.5,5.3,10.0,478.0,374.38,294.14
2016,11,27,10,30,873.0,78.0,5.2,10.0,503.0,410.16,326.92
2016,11,27,10,45,886.5,77.5,5.15,10.5,521.5,444.11,356.99
2016,11,27,11,0,900.0,77.0,5.1,11.0,540.0,474.87,383.81
2016,11,27,11,15,904.5,77.5,5.0,11.0,550.0,500.59,406.67
2016,11,27,11,30,909.0,78.0,4.9,11.0,560.0,523.9,427.1
2016,11,27,11,45,910.5,78.0,4.8,11.5,562.5,542.66,442.68
2016,11,27,12,0,912.0,78.0,4.7,12.0,565.0,558.69,455.68
2016,11,27,12,15,495.5,155.5,4.6,12.0,420.0,425.47,348.53
2016,11,27,12,30,79.0,233.0,4.5,12.0,275.0,273.89,222.72
2016,11,27,12,45,481.0,157.0,4.45,12.0,399.0,430.58,354.47
2016,11,27,13,0,883.0,81.0,4.4,12.0,523.0,579.35,475.37
2016,11,27,13,15,770.5,96.5,4.3,12.0,471.0,534.34,438.89
2016,11,27,13,30,658.0,112.0,4.2,12.0,419.0,488.45,402.1
2016,11,27,13,45,488.0,139.5,4.15,12.0,360.0,419.63,346.13
2016,11,27,14,0,318.0,167.0,4.1,12.0,301.0,350.0,288.75
2016,11,27,14,15,363.0,146.0,3.9,11.5,287.0,348.24,288.43
2016,11,27,14,30,408.0,125.0,3.7,11.0,273.0,349.49,289.97
2016,11,27,14,45,380.5,116.5,3.55,11.0,242.5,320.65,265.68
2016,11,27,15,0,353.0,108.0,3.4,11.0,212.0,291.75,241.01
2016,11,27,15,15,329.0,93.5,2.95,10.5,179.0,257.95,212.06
2016,11,27,15,30,305.0,79.0,2.5,10.0,146.0,224.36,182.6
2016,11,27,15,45,264.5,64.0,2.1,9.5,113.0,184.45,147.38
2016,11,27,16,0,224.0,49.0,1.7,9.0,80.0,146.4,113.16
2016,11,27,16,15,112.0,35.5,1.55,8.0,51.0,84.98,59.66
2016,11,27,16,30,0.0,22.0,1.4,7.0,22.0,23.4,0.0
2016,11,27,16,45,0.0,11.0,1.25,6.5,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,2.0,15.5,2.65,9.0,15.5,14.89,0.0
2016,11,28,7,30,4.0,31.0,2.9,9.0,31.0,28.99,18.36
2016,11,28,7,45,15.5,48.0,3.2,9.0,50.5,42.94,32.4
2016,11,28,8,0,27.0,65.0,3.5,9.0,70.0,57.2,45.85
2016,11,28,8,15,36.0,83.0,3.7,9.0,91.5,72.95,57.06
2016,11,28,8,30,45.0,101.0,3.9,9.0,113.0,91.93,72.44
2016,11,28,8,45,51.0,116.5,4.1,9.0,132.5,109.63,87.03
2016,11,28,9,0,57.0,132.0,4.3,9.0,152.0,127.85,102.23
2016,11,28,9,15,41.5,141.5,4.4,9.0,156.5,137.41,111.05
2016,11,28,9,30,26.0,151.0,4.5,9.0,161.0,147.69,120.35
2016,11,28,9,45,56.5,171.5,4.65,9.5,196.0,174.34,141.66
2016,11,28,10,0,87.0,192.0,4.8,10.0,231.0,205.71,167.03
2016,11,28,10,15,73.0,199.0,4.95,10.0,233.0,211.88,172.63
2016,11,28,10,30,59.0,206.0,5.1,10.0,235.0,216.86,177.09
2016,11,28,10,45,89.5,219.5,5.25,10.5,265.0,245.07,200.0
2016,11,28,11,0,120.0,233.0,5.4,11.0,295.0,275.21,224.49
2016,11,28,11,15,151.5,238.0,5.45,11.0,317.0,299.48,244.62
2016,11,28,11,30,183.0,243.0,5.5,11.0,339.0,324.82,265.7
2016,11,28,11,45,341.5,214.5,5.55,11.5,395.0,384.17,314.76
2016,11,28,12,0,500.0,186.0,5.6,12.0,451.0,448.34,367.46
2016,11,28,12,15,478.5,194.5,5.6,12.0,446.5,453.87,372.26
2016,11,28,12,30,457.0,203.0,5.6,12.0,442.0,457.47,375.52
2016,11,28,12,45,380.0,207.5,5.6,12.0,403.0,421.53,346.66
2016,11,28,13,0,303.0,212.0,5.6,12.0,364.0,386.93,318.54
2016,11,28,13,15,167.5,198.5,5.55,12.0,282.0,296.03,243.68
2016,11,28,13,30,32.0,185.0,5.5,12.0,200.0,204.45,166.88
2016,11,28,13,45,16.0,125.0,5.45,12.0,132.5,131.01,105.8
2016,11,28,14,0,0.0,65.0,5.4,12.0,65.0,62.83,48.12
2016,11,28,14,15,42.5,108.0,5.3,11.5,123.5,130.75,106.58
2016,11,28,14,30,85.0,151.0,5.2,11.0,182.0,199.78,165.29
2016,11,28,14,45,77.0,136.5,5.15,11.0,162.5,180.33,148.82
2016,11,28,15,0,69.0,122.0,5.1,11.0,143.0,161.0,132.37
2016,11,28,15,15,60.0,104.0,4.8,10.5,120.5,137.22,112.1
2016,11,28,15,30,51.0,86.0,4.5,10.0,98.0,113.6,91.64
2016,11,28,15,45,41.5,67.5,4.2,9.5,76.0,89.3,70.3
2016,11,28,16,0,32.0,49.0,3.9,9.0,54.0,65.08,48.8
2016,11,28,16,15,16.0,32.0,3.55,8.5,34.5,40.74,26.47
