Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,30,0.0,15.0,3.2,8.0,15.0,14.48,0.0
2016,11,28,16,45,0.0,7.5,2.85,7.5,7.5,7.37,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,10.53,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,21.82,12.61
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,25.88,17.76
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,29.9,21.84
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,40.02,23.41
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,81.52,39.86
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,124.16,67.52
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,172.04,105.45
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,215.57,143.66
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,259.42,183.57
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,300.78,221.59
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,341.48,258.66
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,378.86,292.84
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,414.65,324.93
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,447.22,353.69
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,477.62,379.96
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,503.82,402.91
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,527.42,423.3
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,546.29,438.92
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,562.22,451.87
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,573.05,461.46
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,580.78,468.47
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,583.42,471.31
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,582.97,471.61
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,576.84,467.34
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,567.76,460.61
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,553.42,449.75
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,536.52,436.62
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,512.94,418.61
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,489.6,400.22
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,457.2,373.47
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,423.67,345.07
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,382.12,309.84
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,340.74,273.54
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,287.59,226.47
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,237.21,180.58
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,169.59,118.16
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,103.42,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,42.45,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,13.27,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,21.1,11.68
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,25.68,17.45
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,32.98,24.52
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,41.06,32.11
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,80.06,41.29
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,120.07,66.64
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,162.37,99.3
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,204.19,135.14
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,246.77,173.02
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,286.62,208.86
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,328.44,245.98
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,343.01,264.21
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,351.69,276.08
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,403.16,317.73
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,462.57,365.49
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,488.39,387.89
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,511.8,408.15
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,530.93,423.99
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,547.37,437.4
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,558.91,447.59
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,567.51,455.34
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,569.87,458.14
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,569.23,458.51
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,563.0,454.31
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,553.9,447.75
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,540.57,437.77
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,523.03,424.28
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,499.72,406.51
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,474.43,386.68
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,439.57,358.74
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,403.96,329.37
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,361.57,293.09
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,322.06,258.12
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,264.97,208.49
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,211.98,161.47
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,122.56,85.3
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,32.46,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,13.27,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,21.28,11.42
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,25.84,17.46
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,33.17,24.56
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,39.26,30.36
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,78.37,40.36
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,118.51,65.06
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,161.73,98.03
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,204.14,134.51
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,247.3,173.15
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,290.93,212.81
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,331.72,249.93
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,368.78,284.16
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,404.49,316.72
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,437.04,345.56
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,467.63,372.11
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,494.0,395.47
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,517.91,416.43
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,537.01,432.58
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,553.29,446.18
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,565.12,456.61
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,573.95,464.51
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,577.34,468.14
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,577.68,469.25
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,572.87,466.83
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,565.14,461.95
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,551.87,451.69
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,535.94,439.08
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,512.83,421.25
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,489.89,402.98
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,457.97,376.26
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,424.78,347.77
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,383.61,312.62
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,342.57,276.38
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,289.48,228.96
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,239.09,182.65
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,171.65,119.4
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,105.4,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,43.42,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,11.8,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,20.23,10.44
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,23.87,15.9
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,27.5,19.64
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,31.64,23.69
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,73.23,35.08
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,118.31,63.52
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,162.75,97.84
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,206.57,135.99
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,250.78,176.22
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,292.69,215.04
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,333.67,252.73
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,371.11,287.82
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,407.05,321.07
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,439.51,350.35
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,469.83,377.2
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,496.01,400.69
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,519.62,421.64
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,539.31,438.37
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,556.14,452.45
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,567.43,462.64
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,575.67,470.2
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,578.66,472.59
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,578.56,472.38
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,573.53,469.05
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,565.54,463.21
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,551.23,452.19
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,534.3,438.82
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,511.28,420.87
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,488.46,402.52
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,455.53,374.87
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,421.47,345.58
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,379.56,309.68
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,337.87,272.78
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,284.36,225.36
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,233.74,179.16
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,165.57,115.35
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,101.11,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,40.64,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,11.3,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,19.31,9.11
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,24.0,15.71
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,28.58,20.29
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,30.71,22.45
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,70.03,33.82
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,111.17,58.4
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,154.57,91.1
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,199.22,128.71
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,241.67,166.02
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,282.36,202.73
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,322.27,238.5
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,359.28,271.76
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,394.96,303.3
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,426.75,331.14
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,456.61,356.81
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,482.78,379.65
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,506.54,400.16
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,525.54,416.0
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,541.76,429.36
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,553.07,439.51
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,561.41,447.21
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,564.6,450.76
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,564.78,451.86
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,559.87,448.68
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,552.09,443.11
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,538.57,432.94
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,522.44,420.49
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,500.55,403.56
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,478.87,386.25
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,448.43,361.57
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,416.66,335.07
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,375.88,300.79
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,335.24,265.46
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,283.85,220.67
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,235.06,176.75
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,168.97,115.47
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,103.77,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,42.78,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,11.8,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,18.82,8.15
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,23.99,15.49
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,31.69,22.91
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,34.09,25.34
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,69.83,35.4
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,109.27,58.27
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,151.43,89.4
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,193.11,124.18
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,235.7,161.42
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,275.22,197.7
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,312.13,231.3
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,347.81,262.96
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,382.59,293.35
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,413.69,320.46
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,443.22,345.78
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,468.54,367.81
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,491.68,387.77
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,488.53,386.51
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,480.55,381.18
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,512.48,407.75
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,542.91,432.85
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,481.11,384.72
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,409.11,328.04
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,420.71,338.29
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,426.56,343.64
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,420.99,339.79
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,413.2,334.05
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,378.91,306.96
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,344.57,279.56
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,310.55,251.98
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,272.63,220.89
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,236.21,190.94
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,200.76,161.05
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,158.55,124.89
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,118.82,90.4
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,67.45,45.35
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,16.99,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,13.27,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,21.16,9.24
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,33.28,23.58
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,44.95,34.78
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,54.97,44.31
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,81.81,57.05
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,111.26,76.7
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,143.18,100.99
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,172.5,125.01
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,203.16,151.04
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,229.76,175.84
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,254.53,198.57
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,313.05,242.68
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,388.04,301.56
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,421.72,330.82
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,452.12,357.05
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,478.1,379.12
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,501.71,398.79
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,520.85,414.73
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,537.31,428.24
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,548.42,438.19
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,556.6,445.68
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,558.86,448.43
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,558.15,448.74
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,554.75,446.5
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,547.24,440.96
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,533.01,430.24
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,516.26,417.33
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,494.11,400.32
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,469.95,381.27
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,436.56,353.73
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,402.21,324.77
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,360.51,289.86
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,321.62,256.05
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,267.41,208.84
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,216.71,163.61
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,150.4,103.0
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,83.55,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,33.13,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,11.8,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,19.11,7.33
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,28.12,19.28
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,36.71,27.71
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,41.16,32.12
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,69.1,41.41
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,102.76,61.43
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,139.19,88.65
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,174.86,118.7
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,211.58,151.17
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,260.97,191.62
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,317.81,239.19
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,355.45,273.79
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,391.82,306.71
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,424.38,335.96
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,455.06,362.99
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,481.67,386.89
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,505.85,408.37
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,525.51,425.89
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,542.39,440.89
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,554.88,452.05
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,564.38,460.63
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,567.16,463.69
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,566.88,464.19
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,561.5,460.59
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,553.22,454.51
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,540.03,444.33
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,526.25,433.36
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,503.49,415.52
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,478.62,395.5
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,447.09,368.82
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,414.34,340.42
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,372.95,304.97
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,331.79,268.52
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,279.12,221.43
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,229.23,175.6
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,162.31,112.44
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,98.88,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,39.75,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,10.81,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,18.89,6.56
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,23.58,15.46
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,28.18,20.32
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,30.75,22.98
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,61.26,31.05
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,105.6,65.87
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,135.38,96.78
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,165.42,122.53
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,195.64,149.3
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,217.42,171.29
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,232.07,186.5
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,184.36,150.11
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,126.57,103.55
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,157.48,129.38
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,189.21,155.48
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,280.85,230.7
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,382.36,312.76
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,404.95,330.57
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,427.52,348.66
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,394.43,322.51
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,360.11,295.02
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,395.71,324.6
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,434.78,355.93
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,368.16,302.88
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,301.02,248.6
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,259.43,215.07
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,213.5,177.16
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,165.12,136.73
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,113.97,93.25
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,101.74,82.97
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,89.48,72.46
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,76.11,60.94
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,62.69,49.18
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,48.05,36.1
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,33.21,22.76
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,20.76,10.93
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,5.41,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,10.61,0.47
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,20.75,12.26
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,30.9,21.88
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,41.94,32.18
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,52.7,39.95
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,63.08,48.92
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,73.5,57.78
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,83.05,65.9
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,92.63,73.95
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,84.19,66.51
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,75.4,58.82
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,85.41,67.2
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,95.46,75.56
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,123.93,99.12
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,152.57,122.55
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,240.86,194.7
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,336.46,271.84
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,344.44,277.94
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,351.6,283.55
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,301.76,243.6
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,248.35,200.18
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,293.79,237.92
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,336.92,273.32
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,257.49,208.78
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,169.95,136.63
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,132.17,105.7
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,94.47,74.37
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,87.16,68.39
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,79.84,62.34
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,70.99,54.94
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,62.13,47.45
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,52.22,39.06
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,42.5,30.71
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,32.83,22.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,23.16,13.77
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,14.47,5.65
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
