Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,60.0,11.0,0.85,10.5,14.5,10.81,0.0
2016,12,9,7,30,120.0,22.0,0.8,11.0,29.0,17.19,3.3
2016,12,9,7,45,174.5,36.5,0.75,11.5,57.0,28.18,18.45
2016,12,9,8,0,229.0,51.0,0.7,12.0,85.0,38.74,28.64
2016,12,9,8,15,256.0,66.0,0.9,12.5,115.5,49.32,38.43
2016,12,9,8,30,283.0,81.0,1.1,13.0,146.0,71.66,49.36
2016,12,9,8,45,303.0,95.0,1.3,13.5,176.0,100.33,68.09
2016,12,9,9,0,323.0,109.0,1.5,14.0,206.0,133.26,92.99
2016,12,9,9,15,331.0,122.5,1.55,14.0,232.5,162.13,116.73
2016,12,9,9,30,339.0,136.0,1.6,14.0,259.0,191.26,141.5
2016,12,9,9,45,197.5,154.5,1.7,14.5,227.5,189.89,146.35
2016,12,9,10,0,56.0,173.0,1.8,15.0,196.0,176.63,139.99
2016,12,9,10,15,61.5,184.5,1.8,15.5,211.5,192.2,152.39
2016,12,9,10,30,67.0,196.0,1.8,16.0,227.0,208.08,164.86
2016,12,9,10,45,43.5,190.5,1.85,16.5,211.0,197.53,156.43
2016,12,9,11,0,20.0,185.0,1.9,17.0,195.0,185.41,146.61
2016,12,9,11,15,174.0,198.0,1.9,17.0,286.0,266.83,211.22
2016,12,9,11,30,328.0,211.0,1.9,17.0,377.0,356.53,281.39
2016,12,9,11,45,396.0,198.0,1.95,17.5,399.5,385.0,303.42
2016,12,9,12,0,464.0,185.0,2.0,18.0,422.0,416.63,328.09
2016,12,9,12,15,665.0,127.5,1.85,18.0,463.5,471.99,371.65
2016,12,9,12,30,866.0,70.0,1.7,18.0,505.0,525.43,413.14
2016,12,9,12,45,637.0,127.0,1.6,18.0,442.5,472.05,371.64
2016,12,9,13,0,408.0,184.0,1.5,18.0,380.0,410.81,323.98
2016,12,9,13,15,418.0,173.5,1.3,17.5,368.0,407.79,322.63
2016,12,9,13,30,428.0,163.0,1.1,17.0,356.0,403.18,319.51
2016,12,9,13,45,477.0,143.0,0.9,17.0,346.5,407.35,322.59
2016,12,9,14,0,526.0,123.0,0.7,17.0,337.0,408.77,323.14
2016,12,9,14,15,517.0,113.5,0.6,16.5,310.0,389.26,308.27
2016,12,9,14,30,508.0,104.0,0.5,16.0,283.0,368.24,292.04
2016,12,9,14,45,494.5,93.5,0.45,16.0,251.5,342.61,271.57
2016,12,9,15,0,481.0,83.0,0.4,16.0,220.0,318.01,251.35
2016,12,9,15,15,555.0,63.0,0.4,15.5,198.5,317.25,249.25
2016,12,9,15,30,629.0,43.0,0.4,15.0,177.0,308.44,239.21
2016,12,9,15,45,562.0,37.5,0.4,15.0,137.0,259.93,197.7
2016,12,9,16,0,495.0,32.0,0.4,15.0,97.0,214.05,157.42
2016,12,9,16,15,374.0,24.0,0.45,14.5,62.0,152.6,101.98
2016,12,9,16,30,253.0,16.0,0.5,14.0,27.0,93.55,0.0
2016,12,9,16,45,126.5,8.0,0.55,14.0,13.5,37.35,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,15,144.5,10.0,1.4,11.5,18.5,9.83,0.0
2016,12,10,7,30,289.0,20.0,1.6,12.0,37.0,15.7,1.51
2016,12,10,7,45,406.0,27.5,1.85,12.5,74.0,20.59,11.8
2016,12,10,8,0,523.0,35.0,2.1,13.0,111.0,27.57,18.63
2016,12,10,8,15,587.0,40.5,2.35,13.0,151.5,30.62,21.69
2016,12,10,8,30,651.0,46.0,2.6,13.0,192.0,54.67,27.72
2016,12,10,8,45,338.0,79.5,2.85,13.5,156.5,89.17,57.58
2016,12,10,9,0,25.0,113.0,3.1,14.0,121.0,105.1,82.63
2016,12,10,9,15,28.5,127.0,3.25,14.0,136.5,120.41,95.27
2016,12,10,9,30,32.0,141.0,3.4,14.0,152.0,136.01,108.14
2016,12,10,9,45,52.0,158.0,3.6,14.5,179.0,158.53,125.94
2016,12,10,10,0,72.0,175.0,3.8,15.0,206.0,182.67,145.11
2016,12,10,10,15,201.0,180.0,3.85,15.0,270.5,231.23,182.22
2016,12,10,10,30,330.0,185.0,3.9,15.0,335.0,288.77,227.44
2016,12,10,10,45,275.5,200.5,4.0,15.5,329.0,294.51,233.4
2016,12,10,11,0,221.0,216.0,4.1,16.0,323.0,296.36,235.73
2016,12,10,11,15,252.0,217.0,4.05,16.0,342.0,318.92,254.21
2016,12,10,11,30,283.0,218.0,4.0,16.0,361.0,341.98,273.06
2016,12,10,11,45,150.5,204.0,3.95,16.0,280.0,271.42,217.24
2016,12,10,12,0,18.0,190.0,3.9,16.0,199.0,193.0,153.73
2016,12,10,12,15,23.5,194.5,3.85,16.0,206.5,200.96,160.42
2016,12,10,12,30,29.0,199.0,3.8,16.0,214.0,211.43,169.0
2016,12,10,12,45,29.0,194.0,3.8,16.0,208.5,207.69,166.11
2016,12,10,13,0,29.0,189.0,3.8,16.0,203.0,203.83,163.17
2016,12,10,13,15,48.5,190.5,3.75,16.0,213.0,216.98,174.25
2016,12,10,13,30,68.0,192.0,3.7,16.0,223.0,230.18,185.34
2016,12,10,13,45,39.5,169.5,3.7,16.0,187.5,192.55,154.71
2016,12,10,14,0,11.0,147.0,3.7,16.0,152.0,151.24,120.84
2016,12,10,14,15,5.5,76.0,3.55,15.5,78.5,76.35,58.96
2016,12,10,14,30,0.0,5.0,3.4,15.0,5.0,4.82,0.0
2016,12,10,14,45,0.0,4.5,3.3,15.0,4.5,4.34,0.0
2016,12,10,15,0,0.0,4.0,3.2,15.0,4.0,3.86,0.0
2016,12,10,15,15,0.0,3.0,3.0,14.5,3.0,2.89,0.0
2016,12,10,15,30,0.0,2.0,2.8,14.0,2.0,1.93,0.0
2016,12,10,15,45,0.0,1.5,2.65,14.0,1.5,1.44,0.0
2016,12,10,16,0,0.0,1.0,2.5,14.0,1.0,0.96,0.0
2016,12,10,16,15,0.0,0.5,2.35,13.5,0.5,0.48,0.0
2016,12,10,16,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,15,169.5,9.5,0.55,6.5,19.0,9.34,0.0
2016,12,11,7,30,339.0,19.0,0.6,7.0,38.0,16.19,0.75
2016,12,11,7,45,455.0,26.5,0.7,7.5,77.0,21.55,12.9
2016,12,11,8,0,571.0,34.0,0.8,8.0,116.0,26.73,18.33
2016,12,11,8,15,635.0,39.0,0.85,8.5,158.0,29.36,21.03
2016,12,11,8,30,699.0,44.0,0.9,9.0,200.0,52.68,26.39
2016,12,11,8,45,744.0,46.0,1.0,9.5,240.5,91.04,44.82
2016,12,11,9,0,789.0,48.0,1.1,10.0,281.0,135.39,75.74
2016,12,11,9,15,814.5,50.5,1.15,10.5,317.5,176.96,109.53
2016,12,11,9,30,840.0,53.0,1.2,11.0,354.0,219.27,146.22
2016,12,11,9,45,853.5,56.0,1.3,12.0,385.0,259.61,182.33
2016,12,11,10,0,867.0,59.0,1.4,13.0,416.0,299.28,217.8
2016,12,11,10,15,879.0,60.5,1.4,13.0,441.0,336.19,251.32
2016,12,11,10,30,891.0,62.0,1.4,13.0,466.0,371.86,283.29
2016,12,11,10,45,897.5,63.0,1.45,13.5,484.0,403.54,311.14
2016,12,11,11,0,904.0,64.0,1.5,14.0,502.0,433.28,336.78
2016,12,11,11,15,908.5,64.5,1.6,14.0,513.0,459.55,359.97
2016,12,11,11,30,913.0,65.0,1.7,14.0,524.0,483.48,380.91
2016,12,11,11,45,914.0,65.5,1.85,14.5,527.0,503.28,397.77
2016,12,11,12,0,915.0,66.0,2.0,15.0,530.0,520.39,412.18
2016,12,11,12,15,913.0,65.5,2.0,15.0,525.5,532.17,422.48
2016,12,11,12,30,911.0,65.0,2.0,15.0,521.0,541.05,430.34
2016,12,11,12,45,615.5,132.5,2.0,15.5,437.5,464.58,370.48
2016,12,11,13,0,320.0,200.0,2.0,16.0,354.0,375.93,300.11
2016,12,11,13,15,599.5,132.0,2.0,15.5,406.0,462.22,370.71
2016,12,11,13,30,879.0,64.0,2.0,15.0,458.0,535.75,429.51
2016,12,11,13,45,484.0,119.0,2.0,15.0,334.0,384.63,310.53
2016,12,11,14,0,89.0,174.0,2.0,15.0,210.0,224.07,180.49
2016,12,11,14,15,61.0,155.5,2.0,14.5,179.5,190.65,154.12
2016,12,11,14,30,33.0,137.0,2.0,14.0,149.0,157.58,127.23
2016,12,11,14,45,29.5,123.0,2.05,14.0,132.5,141.69,114.21
2016,12,11,15,0,26.0,109.0,2.1,14.0,116.0,125.81,100.97
2016,12,11,15,15,20.5,93.5,1.8,13.0,98.5,103.63,82.54
2016,12,11,15,30,15.0,78.0,1.5,12.0,81.0,85.6,67.29
2016,12,11,15,45,7.5,61.5,1.25,11.5,63.0,65.83,50.22
2016,12,11,16,0,0.0,45.0,1.0,11.0,45.0,46.25,33.17
2016,12,11,16,15,0.0,28.5,0.95,10.5,28.5,28.91,17.16
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,50.0,9.5,0.5,7.0,12.5,9.34,0.0
2016,12,12,7,30,100.0,19.0,0.5,7.0,25.0,14.82,0.0
2016,12,12,7,45,149.5,34.0,0.5,7.5,51.0,26.28,16.87
2016,12,12,8,0,199.0,49.0,0.5,8.0,77.0,37.33,27.78
2016,12,12,8,15,221.5,65.0,0.65,8.5,106.0,51.93,41.36
2016,12,12,8,30,244.0,81.0,0.8,9.0,135.0,71.68,51.93
2016,12,12,8,45,255.0,96.5,0.95,9.5,162.5,98.73,70.03
2016,12,12,9,0,266.0,112.0,1.1,10.0,190.0,126.61,91.34
2016,12,12,9,15,272.5,126.5,1.05,10.5,215.0,153.69,113.5
2016,12,12,9,30,279.0,141.0,1.0,11.0,240.0,181.01,136.45
2016,12,12,9,45,171.0,156.5,1.0,11.5,219.0,183.69,143.25
2016,12,12,10,0,63.0,172.0,1.0,12.0,198.0,177.09,141.34
2016,12,12,10,15,73.5,184.5,0.95,12.5,216.5,195.35,155.85
2016,12,12,10,30,84.0,197.0,0.9,13.0,235.0,214.26,170.69
2016,12,12,10,45,186.5,201.5,0.85,13.5,290.0,260.89,206.48
2016,12,12,11,0,289.0,206.0,0.8,14.0,345.0,313.92,247.15
2016,12,12,11,15,324.0,205.0,0.75,14.0,364.5,337.64,265.76
2016,12,12,11,30,359.0,204.0,0.7,14.0,384.0,362.04,284.98
2016,12,12,11,45,429.0,189.5,0.7,14.0,406.0,391.98,308.65
2016,12,12,12,0,499.0,175.0,0.7,14.0,428.0,421.7,332.08
2016,12,12,12,15,442.5,186.5,0.65,14.0,409.0,413.53,325.89
2016,12,12,12,30,386.0,198.0,0.6,14.0,390.0,399.86,315.64
2016,12,12,12,45,229.5,203.5,0.55,14.0,317.5,328.4,260.37
2016,12,12,13,0,73.0,209.0,0.5,14.0,245.0,247.47,196.59
2016,12,12,13,15,84.0,203.0,0.5,13.5,242.0,248.62,198.78
2016,12,12,13,30,95.0,197.0,0.5,13.0,239.0,249.52,200.24
2016,12,12,13,45,143.0,185.5,0.5,13.0,245.5,267.77,215.43
2016,12,12,14,0,191.0,174.0,0.5,13.0,252.0,280.74,226.2
2016,12,12,14,15,239.0,155.5,0.5,13.0,244.5,289.22,233.28
2016,12,12,14,30,287.0,137.0,0.5,13.0,237.0,290.67,234.58
2016,12,12,14,45,276.0,123.5,0.55,13.0,211.0,267.41,215.94
2016,12,12,15,0,265.0,110.0,0.6,13.0,185.0,243.64,196.58
2016,12,12,15,15,248.0,94.5,0.6,12.5,156.5,214.62,172.65
2016,12,12,15,30,231.0,79.0,0.6,12.0,128.0,185.6,148.04
2016,12,12,15,45,205.0,63.0,0.6,11.5,99.0,152.81,119.73
2016,12,12,16,0,179.0,47.0,0.6,11.0,70.0,120.85,91.45
2016,12,12,16,15,89.5,33.5,0.6,10.5,45.0,74.24,50.68
2016,12,12,16,30,0.0,20.0,0.6,10.0,20.0,20.69,0.0
2016,12,12,16,45,0.0,10.0,0.65,10.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,15.5,1.0,8.5,15.5,15.24,0.0
2016,12,13,7,30,0.0,31.0,1.1,9.0,31.0,27.13,0.23
2016,12,13,7,45,228.5,34.5,1.25,9.5,66.0,26.79,16.96
2016,12,13,8,0,457.0,38.0,1.4,10.0,101.0,28.31,19.48
2016,12,13,8,15,525.5,44.0,1.5,10.5,141.0,31.35,22.57
2016,12,13,8,30,594.0,50.0,1.6,11.0,181.0,49.76,27.18
2016,12,13,8,45,638.0,54.5,1.7,11.5,219.5,85.58,44.51
2016,12,13,9,0,682.0,59.0,1.8,12.0,258.0,127.05,73.09
2016,12,13,9,15,711.5,62.5,1.8,12.5,293.5,165.56,103.73
2016,12,13,9,30,741.0,66.0,1.8,13.0,329.0,205.45,137.71
2016,12,13,9,45,394.5,116.5,1.8,13.5,258.0,197.59,146.39
2016,12,13,10,0,48.0,167.0,1.8,14.0,187.0,168.39,133.98
2016,12,13,10,15,109.5,183.5,1.8,14.0,232.0,204.37,162.12
2016,12,13,10,30,171.0,200.0,1.8,14.0,277.0,246.01,194.98
2016,12,13,10,45,494.0,140.0,1.85,14.5,375.5,318.58,249.36
2016,12,13,11,0,817.0,80.0,1.9,15.0,474.0,409.43,319.12
2016,12,13,11,15,823.0,81.0,1.9,15.0,485.0,435.2,341.15
2016,12,13,11,30,829.0,82.0,1.9,15.0,496.0,458.97,361.51
2016,12,13,11,45,831.0,82.0,1.9,15.5,499.5,477.7,376.94
2016,12,13,12,0,833.0,82.0,1.9,16.0,503.0,494.02,390.14
2016,12,13,12,15,831.5,82.0,1.85,16.0,499.0,506.08,400.34
2016,12,13,12,30,830.0,82.0,1.8,16.0,495.0,515.5,408.3
2016,12,13,12,45,828.0,80.0,1.8,16.0,484.5,519.91,412.52
2016,12,13,13,0,826.0,78.0,1.8,16.0,474.0,521.59,414.54
2016,12,13,13,15,627.0,120.5,1.75,16.0,414.5,463.83,369.72
2016,12,13,13,30,428.0,163.0,1.7,16.0,355.0,401.43,320.85
2016,12,13,13,45,419.0,155.5,1.7,16.0,334.5,388.55,311.51
2016,12,13,14,0,410.0,148.0,1.7,16.0,314.0,374.31,300.63
2016,12,13,14,15,572.5,107.5,1.6,15.5,319.5,411.56,330.92
2016,12,13,14,30,735.0,67.0,1.5,15.0,325.0,438.34,351.87
2016,12,13,14,45,704.0,63.5,1.45,15.0,289.0,407.9,326.79
2016,12,13,15,0,673.0,60.0,1.4,15.0,253.0,376.46,300.67
2016,12,13,15,15,627.5,55.5,1.2,14.5,214.0,339.05,269.25
2016,12,13,15,30,582.0,51.0,1.0,14.0,175.0,300.54,236.1
2016,12,13,15,45,510.5,44.5,0.85,13.5,135.5,251.11,193.79
2016,12,13,16,0,439.0,38.0,0.7,13.0,96.0,204.72,153.07
2016,12,13,16,15,318.5,28.0,0.7,12.5,61.5,143.51,98.34
2016,12,13,16,30,198.0,18.0,0.7,12.0,27.0,81.56,0.0
2016,12,13,16,45,99.0,9.0,0.75,12.0,13.5,32.06,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,8.5,13.5,13.27,0.0
2016,12,14,7,30,0.0,27.0,1.6,9.0,27.0,24.17,0.0
2016,12,14,7,45,170.5,35.0,1.85,9.5,58.5,27.25,17.19
2016,12,14,8,0,341.0,43.0,2.1,10.0,90.0,33.19,23.74
2016,12,14,8,15,388.5,54.5,2.15,10.0,125.5,41.11,31.33
2016,12,14,8,30,436.0,66.0,2.2,10.0,161.0,59.67,39.02
2016,12,14,8,45,467.5,75.5,2.3,10.5,195.5,91.77,56.5
2016,12,14,9,0,499.0,85.0,2.4,11.0,230.0,126.27,80.82
2016,12,14,9,15,527.0,91.0,2.5,11.5,261.5,159.13,106.86
2016,12,14,9,30,555.0,97.0,2.6,12.0,293.0,193.64,135.98
2016,12,14,9,45,436.5,129.0,2.75,12.5,292.0,217.89,162.5
2016,12,14,10,0,318.0,161.0,2.9,13.0,291.0,234.06,181.09
2016,12,14,10,15,241.5,180.5,2.95,13.5,282.5,241.27,189.89
2016,12,14,10,30,165.0,200.0,3.0,14.0,274.0,243.58,193.72
2016,12,14,10,45,203.0,205.5,3.1,14.5,300.5,269.94,214.79
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,298.16,237.32
2016,12,14,11,15,354.0,195.5,3.25,15.0,369.5,340.38,271.2
2016,12,14,11,30,467.0,180.0,3.3,15.0,412.0,387.82,309.41
2016,12,14,11,45,335.0,204.5,3.35,15.5,372.0,359.26,287.13
2016,12,14,12,0,203.0,229.0,3.4,16.0,332.0,324.51,259.41
2016,12,14,12,15,305.0,211.0,3.4,16.0,364.0,365.0,292.54
2016,12,14,12,30,407.0,193.0,3.4,16.0,396.0,407.56,326.97
2016,12,14,12,45,522.5,158.5,3.4,16.0,412.5,438.44,352.49
2016,12,14,13,0,638.0,124.0,3.4,16.0,429.0,470.24,378.65
2016,12,14,13,15,524.5,145.0,3.35,15.5,389.5,432.37,349.29
2016,12,14,13,30,411.0,166.0,3.3,15.0,350.0,395.28,320.26
2016,12,14,13,45,314.5,169.0,3.3,15.0,305.0,343.54,279.01
2016,12,14,14,0,218.0,172.0,3.3,15.0,260.0,292.12,237.46
2016,12,14,14,15,442.5,123.5,3.1,14.5,284.5,361.28,295.01
2016,12,14,14,30,667.0,75.0,2.9,14.0,309.0,415.27,338.54
2016,12,14,14,45,631.0,73.5,2.7,14.0,276.0,386.25,313.85
2016,12,14,15,0,595.0,72.0,2.5,14.0,243.0,356.63,288.54
2016,12,14,15,15,552.0,66.0,2.15,13.5,206.0,318.85,256.45
2016,12,14,15,30,509.0,60.0,1.8,13.0,169.0,281.55,223.95
2016,12,14,15,45,460.5,49.5,1.45,12.5,131.5,238.32,185.92
2016,12,14,16,0,412.0,39.0,1.1,12.0,94.0,196.85,148.46
2016,12,14,16,15,206.0,33.0,1.1,11.5,60.5,114.62,79.51
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,30.45,0.0
2016,12,14,16,45,0.0,13.5,1.1,10.5,13.5,13.27,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,10.0,2.0,1.97,0.0
2016,12,15,7,30,0.0,4.0,2.6,10.0,4.0,3.85,0.0
2016,12,15,7,45,0.0,9.5,2.7,10.5,9.5,9.16,1.95
2016,12,15,8,0,0.0,15.0,2.8,11.0,15.0,14.46,7.12
2016,12,15,8,15,0.0,21.0,2.9,11.0,21.0,20.26,12.53
2016,12,15,8,30,0.0,27.0,3.0,11.0,27.0,26.05,16.84
2016,12,15,8,45,0.0,33.0,3.2,11.5,33.0,31.85,21.89
2016,12,15,9,0,0.0,39.0,3.4,12.0,39.0,37.65,26.86
2016,12,15,9,15,0.0,44.5,3.55,12.0,44.5,42.97,31.42
2016,12,15,9,30,0.0,50.0,3.7,12.0,50.0,48.3,35.94
2016,12,15,9,45,0.0,47.0,3.9,12.5,47.0,45.4,33.32
2016,12,15,10,0,0.0,44.0,4.1,13.0,44.0,42.5,30.72
2016,12,15,10,15,0.0,65.5,4.1,13.0,65.5,63.31,48.34
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,84.03,65.74
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,77.85,60.32
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,71.55,54.85
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,87.02,67.76
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,102.44,80.57
2016,12,15,11,45,0.0,107.0,4.6,14.0,107.0,103.47,81.39
2016,12,15,12,0,0.0,108.0,4.7,14.0,108.0,104.5,82.24
2016,12,15,12,15,1.0,133.5,4.7,14.0,134.0,129.88,103.34
2016,12,15,12,30,2.0,159.0,4.7,14.0,160.0,155.59,124.62
2016,12,15,12,45,1.0,137.0,4.75,14.0,137.5,133.72,106.58
2016,12,15,13,0,0.0,115.0,4.8,14.0,115.0,111.69,88.38
2016,12,15,13,15,0.0,88.5,4.7,14.0,88.5,85.68,66.75
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,59.92,45.19
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,64.76,49.36
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,69.61,53.54
2016,12,15,14,15,0.0,50.5,4.35,13.5,50.5,48.78,36.05
2016,12,15,14,30,0.0,29.0,4.2,13.0,29.0,27.99,18.4
2016,12,15,14,45,0.0,26.0,4.1,13.0,26.0,25.09,15.95
2016,12,15,15,0,0.0,23.0,4.0,13.0,23.0,22.19,13.46
2016,12,15,15,15,0.0,19.5,4.0,13.0,19.5,18.81,10.53
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,15.43,7.58
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,12.05,4.6
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,8.67,1.6
2016,12,15,16,15,0.0,5.5,4.1,12.5,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,4.1,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.2,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,63.5,11.0,3.4,5.0,14.0,10.81,0.0
2016,12,16,7,30,127.0,22.0,3.5,5.0,28.0,17.54,0.0
2016,12,16,7,45,270.0,34.0,3.65,5.5,64.5,27.8,17.65
2016,12,16,8,0,413.0,46.0,3.8,6.0,101.0,36.56,27.08
2016,12,16,8,15,493.5,53.5,3.95,6.0,142.5,40.5,31.23
2016,12,16,8,30,574.0,61.0,4.1,6.0,184.0,55.65,35.42
2016,12,16,8,45,630.5,65.5,4.3,6.5,225.5,91.0,51.48
2016,12,16,9,0,687.0,70.0,4.5,7.0,267.0,130.84,78.02
2016,12,16,9,15,343.5,88.0,4.6,7.0,186.5,126.46,89.01
2016,12,16,9,30,0.0,106.0,4.7,7.0,106.0,100.52,81.95
2016,12,16,9,45,0.0,116.5,4.85,7.5,116.5,110.67,90.42
2016,12,16,10,0,0.0,127.0,5.0,8.0,127.0,120.84,98.8
2016,12,16,10,15,423.0,104.5,5.0,8.0,293.5,225.9,177.83
2016,12,16,10,30,846.0,82.0,5.0,8.0,460.0,366.28,288.77
2016,12,16,10,45,858.5,82.5,5.05,8.5,479.5,399.03,318.49
2016,12,16,11,0,871.0,83.0,5.1,9.0,499.0,430.33,346.67
2016,12,16,11,15,691.0,126.0,5.1,9.0,461.0,418.38,340.73
2016,12,16,11,30,511.0,169.0,5.1,9.0,423.0,395.74,324.61
2016,12,16,11,45,504.0,174.0,5.15,9.0,426.5,409.76,337.37
2016,12,16,12,0,497.0,179.0,5.2,9.0,430.0,422.07,348.41
2016,12,16,12,15,330.0,203.0,5.25,9.0,369.0,368.89,305.25
2016,12,16,12,30,163.0,227.0,5.3,9.0,308.0,310.31,256.65
2016,12,16,12,45,490.0,152.0,5.35,9.0,388.0,414.06,345.14
2016,12,16,13,0,817.0,77.0,5.4,9.0,468.0,514.01,429.06
2016,12,16,13,15,836.0,77.5,5.35,8.5,464.5,526.93,440.44
2016,12,16,13,30,855.0,78.0,5.3,8.0,461.0,537.14,449.75
2016,12,16,13,45,587.5,119.0,5.3,8.0,375.5,439.39,368.9
2016,12,16,14,0,320.0,160.0,5.3,8.0,290.0,335.76,281.97
2016,12,16,14,15,550.0,115.5,5.2,7.5,317.5,406.2,342.43
2016,12,16,14,30,780.0,71.0,5.1,7.0,345.0,464.31,390.88
2016,12,16,14,45,748.5,67.5,5.05,7.0,307.5,433.07,363.68
2016,12,16,15,0,717.0,64.0,5.0,7.0,270.0,400.67,335.12
2016,12,16,15,15,671.0,59.5,4.8,6.5,229.5,362.45,301.36
2016,12,16,15,30,625.0,55.0,4.6,6.0,189.0,322.7,265.39
2016,12,16,15,45,539.0,49.0,4.4,6.0,146.5,267.24,215.41
2016,12,16,16,0,453.0,43.0,4.2,6.0,104.0,215.34,167.9
2016,12,16,16,15,226.5,37.0,4.1,5.5,67.5,126.18,91.06
2016,12,16,16,30,0.0,31.0,4.0,5.0,31.0,36.41,0.71
2016,12,16,16,45,0.0,15.5,3.9,5.0,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,169.0,8.5,1.15,-0.5,16.0,8.36,0.0
2016,12,17,7,30,338.0,17.0,1.2,0.0,32.0,14.69,0.0
2016,12,17,7,45,466.5,26.0,1.25,1.0,72.5,21.74,12.78
2016,12,17,8,0,595.0,35.0,1.3,2.0,113.0,28.46,20.23
2016,12,17,8,15,664.0,40.5,1.45,2.5,157.0,31.43,23.39
2016,12,17,8,30,733.0,46.0,1.6,3.0,201.0,46.53,26.73
2016,12,17,8,45,776.0,49.5,1.8,3.5,243.5,87.18,43.92
2016,12,17,9,0,819.0,53.0,2.0,4.0,286.0,130.86,73.04
2016,12,17,9,15,846.5,56.0,2.1,4.5,325.0,174.43,108.28
2016,12,17,9,30,874.0,59.0,2.2,5.0,364.0,219.0,147.4
2016,12,17,9,45,894.0,61.0,2.3,5.5,397.0,264.03,188.5
2016,12,17,10,0,914.0,63.0,2.4,6.0,430.0,306.29,227.57
2016,12,17,10,15,926.0,64.5,2.45,6.5,457.0,345.15,263.71
2016,12,17,10,30,938.0,66.0,2.5,7.0,484.0,382.7,298.16
2016,12,17,10,45,946.5,66.5,2.6,7.5,503.5,416.48,328.98
2016,12,17,11,0,955.0,67.0,2.7,8.0,523.0,448.33,357.53
2016,12,17,11,15,959.0,67.5,2.75,8.0,534.5,476.16,382.81
2016,12,17,11,30,963.0,68.0,2.8,8.0,546.0,501.5,405.58
2016,12,17,11,45,964.0,68.5,2.85,8.0,550.0,522.83,424.71
2016,12,17,12,0,965.0,69.0,2.9,8.0,554.0,541.34,441.23
2016,12,17,12,15,962.5,69.0,2.9,8.0,550.0,554.68,453.23
2016,12,17,12,30,960.0,69.0,2.9,8.0,546.0,564.97,462.57
2016,12,17,12,45,953.0,69.0,2.9,8.5,533.5,569.85,466.59
2016,12,17,13,0,946.0,69.0,2.9,9.0,521.0,571.61,467.96
2016,12,17,13,15,937.5,67.5,2.85,9.0,501.5,567.91,465.6
2016,12,17,13,30,929.0,66.0,2.8,9.0,482.0,561.18,460.68
2016,12,17,13,45,916.0,64.5,2.8,9.0,455.5,549.19,451.55
2016,12,17,14,0,903.0,63.0,2.8,9.0,429.0,534.44,439.97
2016,12,17,14,15,884.5,61.0,2.65,8.5,396.5,513.81,423.73
2016,12,17,14,30,866.0,59.0,2.5,8.0,364.0,493.04,406.86
2016,12,17,14,45,839.5,56.0,2.4,8.0,326.0,463.27,381.71
2016,12,17,15,0,813.0,53.0,2.3,8.0,288.0,431.95,354.62
2016,12,17,15,15,772.0,49.5,2.0,7.0,246.0,392.68,321.02
2016,12,17,15,30,731.0,46.0,1.7,6.0,204.0,353.19,286.05
2016,12,17,15,45,665.0,40.5,1.4,5.0,160.0,302.44,240.92
2016,12,17,16,0,599.0,35.0,1.1,4.0,116.0,253.79,196.22
2016,12,17,16,15,299.5,35.5,1.1,3.5,76.0,145.57,105.33
2016,12,17,16,30,0.0,36.0,1.1,3.0,36.0,44.57,4.75
2016,12,17,16,45,0.0,18.0,1.15,2.5,18.0,17.69,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,165.5,8.0,1.15,-1.5,15.5,7.86,0.0
2016,12,18,7,30,331.0,16.0,1.3,-1.0,31.0,13.68,0.0
2016,12,18,7,45,461.0,24.5,1.5,-0.5,70.0,20.25,11.46
2016,12,18,8,0,591.0,33.0,1.7,0.0,109.0,26.5,18.58
2016,12,18,8,15,660.5,38.0,1.8,0.5,153.0,29.1,21.4
2016,12,18,8,30,730.0,43.0,1.9,1.0,197.0,42.4,24.29
2016,12,18,8,45,773.0,46.5,2.05,2.0,239.0,82.91,40.95
2016,12,18,9,0,816.0,50.0,2.2,3.0,281.0,126.42,69.73
2016,12,18,9,15,843.5,53.0,2.3,3.5,319.5,172.52,107.18
2016,12,18,9,30,871.0,56.0,2.4,4.0,358.0,216.87,146.19
2016,12,18,9,45,887.5,58.5,2.55,5.0,391.0,258.88,184.74
2016,12,18,10,0,904.0,61.0,2.7,6.0,424.0,300.41,223.09
2016,12,18,10,15,917.0,62.5,2.7,6.0,451.0,339.23,259.69
2016,12,18,10,30,930.0,64.0,2.7,6.0,478.0,376.85,294.8
2016,12,18,10,45,939.0,65.0,2.7,6.5,497.5,411.09,326.0
2016,12,18,11,0,948.0,66.0,2.7,7.0,517.0,443.46,354.91
2016,12,18,11,15,953.0,66.5,2.7,7.5,529.5,471.6,379.75
2016,12,18,11,30,958.0,67.0,2.7,8.0,542.0,497.32,402.0
2016,12,18,11,45,959.5,67.0,2.7,8.5,546.0,518.36,420.02
2016,12,18,12,0,961.0,67.0,2.7,9.0,550.0,536.6,435.36
2016,12,18,12,15,959.5,67.0,2.65,9.0,546.5,550.46,447.55
2016,12,18,12,30,958.0,67.0,2.6,9.0,543.0,561.3,457.09
2016,12,18,12,45,953.0,66.5,2.6,9.0,531.5,566.76,462.38
2016,12,18,13,0,948.0,66.0,2.6,9.0,520.0,569.12,465.07
2016,12,18,13,15,940.0,65.0,2.55,9.0,500.5,566.29,463.36
2016,12,18,13,30,932.0,64.0,2.5,9.0,481.0,560.43,459.1
2016,12,18,13,45,918.5,63.0,2.5,9.0,455.0,548.79,450.27
2016,12,18,14,0,905.0,62.0,2.5,9.0,429.0,534.4,439.02
2016,12,18,14,15,886.0,60.0,2.4,8.5,396.0,513.57,422.81
2016,12,18,14,30,867.0,58.0,2.3,8.0,363.0,490.49,404.32
2016,12,18,14,45,839.0,55.5,2.2,8.0,325.0,462.77,380.82
2016,12,18,15,0,811.0,53.0,2.1,8.0,287.0,431.43,353.77
2016,12,18,15,15,769.5,49.0,1.85,7.0,245.0,391.48,319.82
2016,12,18,15,30,728.0,45.0,1.6,6.0,203.0,351.37,284.53
2016,12,18,15,45,660.0,40.0,1.35,5.0,159.5,300.54,239.52
2016,12,18,16,0,592.0,35.0,1.1,4.0,116.0,251.92,195.05
2016,12,18,16,15,468.5,27.0,1.1,3.0,76.0,186.14,134.47
2016,12,18,16,30,345.0,19.0,1.1,2.0,36.0,121.99,26.09
2016,12,18,16,45,172.5,9.5,1.15,1.5,18.0,50.46,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,158.5,8.0,0.55,0.5,14.5,7.86,0.0
2016,12,19,7,30,317.0,16.0,0.5,1.0,29.0,13.77,0.0
2016,12,19,7,45,449.5,24.5,0.5,2.0,68.0,20.34,11.3
2016,12,19,8,0,582.0,33.0,0.5,3.0,107.0,26.59,18.45
2016,12,19,8,15,652.0,38.0,0.55,3.5,150.5,29.17,21.24
2016,12,19,8,30,722.0,43.0,0.6,4.0,194.0,41.06,23.87
2016,12,19,8,45,764.5,47.0,0.7,5.0,236.0,81.57,40.02
2016,12,19,9,0,807.0,51.0,0.8,6.0,278.0,125.07,68.15
2016,12,19,9,15,834.5,53.5,0.85,6.5,316.0,167.64,101.78
2016,12,19,9,30,862.0,56.0,0.9,7.0,354.0,213.84,141.44
