Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,45,880.0,58.5,1.0,7.5,387.0,255.87,179.34
2016,12,19,10,0,898.0,61.0,1.1,8.0,420.0,297.56,217.25
2016,12,19,10,15,910.5,62.5,1.1,8.5,446.5,336.06,252.22
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,373.34,285.53
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,406.76,314.69
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,438.3,341.53
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,466.09,365.83
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,491.46,387.7
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,512.67,405.16
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,531.1,420.05
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,544.66,431.02
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,555.23,439.37
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,560.69,442.82
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,563.09,443.72
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,559.81,443.22
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,553.53,440.17
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,541.76,432.64
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,527.29,422.63
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,506.67,406.9
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,483.82,389.02
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,455.78,367.01
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,424.24,341.51
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,384.74,309.19
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,345.11,275.49
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,295.14,232.39
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,247.36,189.65
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,182.78,130.88
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,119.88,30.61
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,49.42,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,154.0,7.5,0.95,1.5,14.0,7.37,0.0
2016,12,20,7,30,308.0,15.0,0.9,2.0,28.0,14.74,0.0
2016,12,20,7,45,439.0,23.5,0.85,3.0,66.0,19.37,10.28
2016,12,20,8,0,570.0,32.0,0.8,4.0,104.0,25.65,17.47
2016,12,20,8,15,640.5,37.0,0.95,4.5,146.5,28.28,20.3
2016,12,20,8,30,711.0,42.0,1.1,5.0,189.0,38.85,22.76
2016,12,20,8,45,754.5,45.5,1.3,6.0,231.0,78.43,37.87
2016,12,20,9,0,798.0,49.0,1.5,7.0,273.0,121.09,65.1
2016,12,20,9,15,826.5,51.5,1.5,7.5,311.0,166.14,100.71
2016,12,20,9,30,855.0,54.0,1.5,8.0,349.0,209.52,137.94
2016,12,20,9,45,869.5,57.5,1.5,9.0,381.5,251.38,175.49
2016,12,20,10,0,884.0,61.0,1.5,10.0,414.0,292.68,212.65
2016,12,20,10,15,898.0,62.5,1.45,10.5,441.0,331.18,247.44
2016,12,20,10,30,912.0,64.0,1.4,11.0,468.0,368.6,280.67
2016,12,20,10,45,920.0,65.5,1.4,12.0,487.5,402.52,310.01
2016,12,20,11,0,928.0,67.0,1.4,13.0,507.0,434.59,336.99
2016,12,20,11,15,933.0,67.5,1.3,13.0,519.5,462.38,360.79
2016,12,20,11,30,938.0,68.0,1.2,13.0,532.0,487.82,382.1
2016,12,20,11,45,940.0,68.0,1.1,13.5,536.5,508.87,398.75
2016,12,20,12,0,942.0,68.0,1.0,14.0,541.0,527.21,412.77
2016,12,20,12,15,940.5,68.0,0.8,14.0,537.5,541.0,422.88
2016,12,20,12,30,939.0,68.0,0.6,14.0,534.0,551.84,430.19
2016,12,20,12,45,935.5,67.0,0.45,14.5,523.0,557.61,433.02
2016,12,20,13,0,932.0,66.0,0.3,15.0,512.0,560.34,433.36
2016,12,20,13,15,923.5,65.0,0.3,14.5,493.5,557.42,432.66
2016,12,20,13,30,915.0,64.0,0.3,14.0,475.0,551.53,429.65
2016,12,20,13,45,903.0,62.5,0.35,14.0,449.0,540.39,422.36
2016,12,20,14,0,891.0,61.0,0.4,14.0,423.0,526.51,412.8
2016,12,20,14,15,872.0,59.0,0.45,13.5,391.0,506.0,398.69
2016,12,20,14,30,853.0,57.0,0.5,13.0,359.0,483.26,382.38
2016,12,20,14,45,826.0,54.5,0.6,13.0,321.5,456.4,361.94
2016,12,20,15,0,799.0,52.0,0.7,13.0,284.0,425.9,337.83
2016,12,20,15,15,758.0,48.0,0.75,12.0,243.0,386.54,306.72
2016,12,20,15,30,717.0,44.0,0.8,11.0,202.0,347.01,274.05
2016,12,20,15,45,651.5,39.0,0.9,10.5,159.0,297.47,231.84
2016,12,20,16,0,586.0,34.0,1.0,10.0,116.0,250.04,189.8
2016,12,20,16,15,466.5,26.5,1.05,9.0,76.5,186.11,132.6
2016,12,20,16,30,347.0,19.0,1.1,8.0,37.0,123.88,37.06
2016,12,20,16,45,173.5,9.5,1.15,7.5,18.5,51.05,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,5.5,10.0,9.83,0.0
2016,12,21,7,30,0.0,20.0,0.9,6.0,20.0,19.66,0.0
2016,12,21,7,45,145.5,31.0,0.85,6.5,49.0,24.22,13.83
2016,12,21,8,0,291.0,42.0,0.8,7.0,78.0,32.12,22.95
2016,12,21,8,15,336.0,54.0,0.7,7.5,111.5,40.51,31.06
2016,12,21,8,30,381.0,66.0,0.6,8.0,145.0,52.7,42.4
2016,12,21,8,45,407.5,77.5,0.55,8.5,177.5,83.56,53.57
2016,12,21,9,0,434.0,89.0,0.5,9.0,210.0,116.42,76.13
2016,12,21,9,15,454.5,98.0,0.5,9.5,240.0,148.09,100.81
2016,12,21,9,30,475.0,107.0,0.5,10.0,270.0,180.86,127.98
2016,12,21,9,45,479.5,119.0,0.5,10.5,296.5,213.6,156.39
2016,12,21,10,0,484.0,131.0,0.5,11.0,323.0,245.94,184.4
2016,12,21,10,15,551.0,123.5,0.4,11.5,356.5,278.75,210.67
2016,12,21,10,30,618.0,116.0,0.3,12.0,390.0,315.27,239.81
2016,12,21,10,45,762.0,91.5,0.2,12.5,443.0,367.4,279.58
2016,12,21,11,0,906.0,67.0,0.1,13.0,496.0,425.1,323.2
2016,12,21,11,15,911.0,67.5,0.15,13.5,508.5,452.4,345.56
2016,12,21,11,30,916.0,68.0,0.2,14.0,521.0,477.4,366.0
2016,12,21,11,45,917.0,68.5,0.3,15.0,525.5,498.13,382.59
2016,12,21,12,0,918.0,69.0,0.4,16.0,530.0,516.19,396.83
2016,12,21,12,15,916.5,68.5,0.35,16.0,526.5,529.22,407.15
2016,12,21,12,30,915.0,68.0,0.3,16.0,523.0,539.37,415.09
2016,12,21,12,45,910.0,67.5,0.3,16.0,512.0,544.78,419.92
2016,12,21,13,0,905.0,67.0,0.3,16.0,501.0,547.23,422.45
2016,12,21,13,15,896.5,66.0,0.3,16.0,482.5,544.37,420.99
2016,12,21,13,30,888.0,65.0,0.3,16.0,464.0,538.62,417.3
2016,12,21,13,45,874.0,64.0,0.3,16.0,439.0,527.21,409.3
2016,12,21,14,0,860.0,63.0,0.3,16.0,414.0,513.19,399.19
2016,12,21,14,15,841.0,61.0,0.3,15.5,382.5,495.16,386.5
2016,12,21,14,30,822.0,59.0,0.3,15.0,351.0,473.03,370.37
2016,12,21,14,45,794.0,56.5,0.35,15.0,314.5,444.15,348.37
2016,12,21,15,0,766.0,54.0,0.4,15.0,278.0,413.9,324.58
2016,12,21,15,15,724.5,50.0,0.5,14.0,237.5,375.11,294.75
2016,12,21,15,30,683.0,46.0,0.6,13.0,197.0,336.24,263.36
2016,12,21,15,45,617.0,41.0,0.7,12.5,155.0,287.41,222.35
2016,12,21,16,0,551.0,36.0,0.8,12.0,113.0,240.72,181.57
2016,12,21,16,15,434.0,27.5,0.9,11.0,75.0,177.52,126.09
2016,12,21,16,30,317.0,19.0,1.0,10.0,37.0,116.34,39.25
2016,12,21,16,45,158.5,9.5,1.1,9.5,18.5,47.62,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,133.5,7.5,0.25,6.5,12.0,7.37,0.0
2016,12,22,7,30,267.0,15.0,0.2,7.0,24.0,14.74,0.0
2016,12,22,7,45,401.0,23.5,0.15,7.5,61.0,19.52,9.92
2016,12,22,8,0,535.0,32.0,0.1,8.0,98.0,25.79,17.31
2016,12,22,8,15,609.0,37.5,0.15,8.5,140.5,28.88,20.53
2016,12,22,8,30,683.0,43.0,0.2,9.0,183.0,37.41,28.49
2016,12,22,8,45,728.0,47.0,0.3,9.5,224.5,76.16,37.0
2016,12,22,9,0,773.0,51.0,0.4,10.0,266.0,118.19,63.04
2016,12,22,9,15,803.0,54.0,0.35,10.5,304.5,160.11,94.99
2016,12,22,9,30,833.0,57.0,0.3,11.0,343.0,203.35,130.91
2016,12,22,9,45,852.0,59.5,0.3,12.0,376.0,244.67,166.68
2016,12,22,10,0,871.0,62.0,0.3,13.0,409.0,288.15,204.2
2016,12,22,10,15,885.5,63.5,0.35,13.5,436.0,326.46,237.87
2016,12,22,10,30,900.0,65.0,0.4,14.0,463.0,363.75,270.22
2016,12,22,10,45,909.0,66.5,0.45,14.5,483.0,397.82,299.47
2016,12,22,11,0,918.0,68.0,0.5,15.0,503.0,430.12,326.68
2016,12,22,11,15,922.5,68.5,0.65,15.0,515.0,457.62,351.0
2016,12,22,11,30,927.0,69.0,0.8,15.0,527.0,482.77,373.13
2016,12,22,11,45,927.5,69.5,0.95,15.5,531.5,503.6,390.91
2016,12,22,12,0,928.0,70.0,1.1,16.0,536.0,521.71,406.26
2016,12,22,12,15,926.0,70.0,1.25,16.0,532.5,535.26,418.66
2016,12,22,12,30,924.0,70.0,1.4,16.0,529.0,545.9,428.64
2016,12,22,12,45,918.0,69.5,1.6,16.0,517.5,550.99,434.52
2016,12,22,13,0,912.0,69.0,1.8,16.0,506.0,553.08,437.91
2016,12,22,13,15,903.5,68.0,1.85,15.5,488.0,550.35,437.56
2016,12,22,13,30,895.0,67.0,1.9,15.0,470.0,544.71,434.82
2016,12,22,13,45,882.0,65.5,1.95,15.0,444.5,533.35,426.71
2016,12,22,14,0,869.0,64.0,2.0,15.0,419.0,519.34,416.3
2016,12,22,14,15,850.0,62.0,1.75,14.5,387.5,501.29,402.01
2016,12,22,14,30,831.0,60.0,1.5,14.0,356.0,479.12,384.13
2016,12,22,14,45,805.5,57.0,1.3,14.0,319.5,450.77,360.51
2016,12,22,15,0,780.0,54.0,1.1,14.0,283.0,420.91,335.11
2016,12,22,15,15,739.0,50.0,0.95,13.0,242.0,382.05,303.4
2016,12,22,15,30,698.0,46.0,0.8,12.0,201.0,343.04,270.45
2016,12,22,15,45,632.0,41.0,0.7,11.5,158.5,293.77,228.17
2016,12,22,16,0,566.0,36.0,0.6,11.0,116.0,246.61,186.45
2016,12,22,16,15,449.5,28.0,0.55,10.5,77.0,183.43,130.7
2016,12,22,16,30,333.0,20.0,0.5,10.0,38.0,122.35,46.35
2016,12,22,16,45,166.5,10.0,0.5,10.0,19.0,50.26,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,6.0,3.0,2.95,0.0
2016,12,23,7,30,0.0,6.0,3.9,6.0,6.0,5.9,0.0
2016,12,23,7,45,0.0,16.0,4.1,6.5,16.0,15.44,6.5
2016,12,23,8,0,0.0,26.0,4.3,7.0,26.0,25.1,16.6
2016,12,23,8,15,0.0,38.0,4.35,7.0,38.0,36.69,27.56
2016,12,23,8,30,0.0,50.0,4.4,7.0,50.0,47.85,38.05
2016,12,23,8,45,0.0,61.5,4.5,7.5,61.5,58.66,45.58
2016,12,23,9,0,0.0,73.0,4.6,8.0,73.0,69.52,55.0
2016,12,23,9,15,0.0,84.0,4.6,8.0,84.0,79.98,64.06
2016,12,23,9,30,0.0,95.0,4.6,8.0,95.0,90.47,73.04
2016,12,23,9,45,0.0,85.0,4.65,8.5,85.0,81.71,65.25
2016,12,23,10,0,0.0,75.0,4.7,9.0,75.0,72.51,57.12
2016,12,23,10,15,0.0,42.5,4.65,9.0,42.5,41.05,29.93
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,9.65,2.72
2016,12,23,10,45,0.0,76.5,4.55,9.0,76.5,73.97,58.14
2016,12,23,11,0,0.0,143.0,4.5,9.0,143.0,137.35,111.86
2016,12,23,11,15,0.0,95.5,4.35,9.0,95.5,92.29,73.53
2016,12,23,11,30,0.0,48.0,4.2,9.0,48.0,46.38,34.31
2016,12,23,11,45,23.5,129.5,4.05,9.5,141.5,136.69,110.97
2016,12,23,12,0,47.0,211.0,3.9,10.0,235.0,228.25,186.77
2016,12,23,12,15,23.5,148.5,3.75,10.0,160.5,156.92,127.48
2016,12,23,12,30,0.0,86.0,3.6,10.0,86.0,83.19,65.43
2016,12,23,12,45,0.0,82.5,3.45,10.0,82.5,79.79,62.65
2016,12,23,13,0,0.0,79.0,3.3,10.0,79.0,76.4,59.82
2016,12,23,13,15,0.0,51.0,3.35,10.0,51.0,49.28,36.75
2016,12,23,13,30,0.0,23.0,3.4,10.0,23.0,22.2,13.53
2016,12,23,13,45,0.0,19.0,3.5,10.0,19.0,18.34,10.22
2016,12,23,14,0,0.0,15.0,3.6,10.0,15.0,14.47,6.9
2016,12,23,14,15,0.0,44.0,3.7,9.5,44.0,42.5,31.23
2016,12,23,14,30,0.0,73.0,3.8,9.0,73.0,70.68,55.71
2016,12,23,14,45,0.0,65.0,3.9,9.0,65.0,62.83,48.98
2016,12,23,15,0,0.0,57.0,4.0,9.0,57.0,55.08,42.31
2016,12,23,15,15,0.0,49.0,3.85,8.5,49.0,47.33,35.65
2016,12,23,15,30,0.0,41.0,3.7,8.0,41.0,39.59,28.89
2016,12,23,15,45,0.0,32.0,3.55,7.5,32.0,30.89,21.18
2016,12,23,16,0,0.0,23.0,3.4,7.0,23.0,22.19,13.41
2016,12,23,16,15,0.0,15.0,3.3,6.5,15.0,14.47,6.36
2016,12,23,16,30,0.0,7.0,3.2,6.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,3.15,6.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.0,2.9,3.0,10.5,7.86,0.0
2016,12,24,7,30,137.0,16.0,3.0,3.0,21.0,15.73,0.0
2016,12,24,7,45,287.0,27.0,3.15,3.5,56.0,21.43,11.25
2016,12,24,8,0,437.0,38.0,3.3,4.0,91.0,29.41,20.67
2016,12,24,8,15,519.5,45.0,3.5,4.0,132.5,33.24,24.76
2016,12,24,8,30,602.0,52.0,3.7,4.0,174.0,40.28,31.56
2016,12,24,8,45,661.5,55.5,3.9,4.5,216.0,75.81,40.21
2016,12,24,9,0,721.0,59.0,4.1,5.0,258.0,118.7,67.48
2016,12,24,9,15,754.0,62.5,4.2,5.0,296.0,159.24,99.33
2016,12,24,9,30,787.0,66.0,4.3,5.0,334.0,201.49,136.01
2016,12,24,9,45,821.5,65.5,4.4,5.5,369.0,241.73,172.38
2016,12,24,10,0,856.0,65.0,4.5,6.0,404.0,283.11,210.43
2016,12,24,10,15,870.5,66.5,4.5,6.0,431.0,321.21,246.69
2016,12,24,10,30,885.0,68.0,4.5,6.0,458.0,360.23,283.32
2016,12,24,10,45,556.5,139.0,4.55,6.5,388.0,333.63,269.63
2016,12,24,11,0,228.0,210.0,4.6,7.0,318.0,288.97,237.48
2016,12,24,11,15,574.5,139.5,4.55,7.0,421.5,377.69,309.81
2016,12,24,11,30,921.0,69.0,4.5,7.0,525.0,479.39,393.08
2016,12,24,11,45,924.0,69.0,4.5,7.0,530.0,500.95,412.47
2016,12,24,12,0,927.0,69.0,4.5,7.0,535.0,519.88,429.62
2016,12,24,12,15,926.0,69.0,4.5,7.0,532.5,534.1,442.66
2016,12,24,12,30,925.0,69.0,4.5,7.0,530.0,545.43,453.08
2016,12,24,12,45,912.0,71.5,4.5,7.0,518.0,550.23,457.97
2016,12,24,13,0,899.0,74.0,4.5,7.0,506.0,551.98,460.2
2016,12,24,13,15,891.0,72.5,4.45,7.0,488.0,549.2,458.54
2016,12,24,13,30,883.0,71.0,4.4,7.0,470.0,543.53,454.36
2016,12,24,13,45,476.5,122.5,4.4,7.0,337.0,383.6,322.53
2016,12,24,14,0,70.0,174.0,4.4,7.0,204.0,213.7,178.22
2016,12,24,14,15,35.0,93.5,4.25,7.0,108.5,110.96,91.03
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,12.54,5.35
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,11.09,4.1
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,9.64,2.84
2016,12,24,15,15,345.5,29.5,3.45,6.0,107.0,189.57,158.72
2016,12,24,15,30,691.0,49.0,3.0,5.0,204.0,345.22,284.86
2016,12,24,15,45,628.0,43.0,2.6,4.5,162.0,296.11,239.68
2016,12,24,16,0,565.0,37.0,2.2,4.0,120.0,248.94,195.91
2016,12,24,16,15,447.5,29.0,1.95,3.5,80.5,185.17,137.72
2016,12,24,16,30,330.0,21.0,1.7,3.0,41.0,127.03,59.83
2016,12,24,16,45,165.0,10.5,1.5,2.5,20.5,50.9,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,9.34,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,18.68,0.0
2016,12,25,7,45,171.5,29.0,1.15,2.5,50.0,22.67,12.16
2016,12,25,8,0,343.0,39.0,1.3,3.0,81.0,30.43,21.7
2016,12,25,8,15,404.5,49.5,1.4,3.5,117.5,37.5,28.74
2016,12,25,8,30,466.0,60.0,1.5,4.0,154.0,46.32,37.15
2016,12,25,8,45,516.5,66.0,1.6,4.5,191.0,77.14,46.18
2016,12,25,9,0,567.0,72.0,1.7,5.0,228.0,112.13,68.35
2016,12,25,9,15,602.0,75.0,1.75,5.5,262.0,146.04,94.35
2016,12,25,9,30,637.0,78.0,1.8,6.0,296.0,182.09,124.72
2016,12,25,9,45,744.0,71.0,1.85,6.5,349.0,228.95,162.8
2016,12,25,10,0,851.0,64.0,1.9,7.0,402.0,280.18,205.66
2016,12,25,10,15,865.0,65.5,1.9,7.0,428.5,320.09,242.6
2016,12,25,10,30,879.0,67.0,1.9,7.0,455.0,356.75,276.46
2016,12,25,10,45,891.0,67.5,1.95,7.5,475.5,390.53,307.01
2016,12,25,11,0,903.0,68.0,2.0,8.0,496.0,422.77,335.62
2016,12,25,11,15,907.5,68.5,1.95,8.0,508.5,450.12,360.13
2016,12,25,11,30,912.0,69.0,1.9,8.0,521.0,475.19,382.23
2016,12,25,11,45,603.0,143.0,1.9,8.5,443.0,423.95,343.39
2016,12,25,12,0,294.0,217.0,1.9,9.0,365.0,356.66,290.01
2016,12,25,12,15,602.0,143.5,1.9,9.0,444.5,447.96,364.86
2016,12,25,12,30,910.0,70.0,1.9,9.0,524.0,539.0,437.7
2016,12,25,12,45,904.0,69.5,1.9,9.0,513.0,544.26,442.19
2016,12,25,13,0,898.0,69.0,1.9,9.0,502.0,546.56,444.82
2016,12,25,13,15,758.0,94.5,1.9,9.0,451.0,504.56,412.15
2016,12,25,13,30,618.0,120.0,1.9,9.0,400.0,458.53,375.99
2016,12,25,13,45,737.0,92.0,1.95,9.0,408.0,490.28,402.49
2016,12,25,14,0,856.0,64.0,2.0,9.0,416.0,514.53,422.22
2016,12,25,14,15,837.0,62.0,1.95,8.5,385.5,496.82,408.41
2016,12,25,14,30,818.0,60.0,1.9,8.0,355.0,475.03,391.25
2016,12,25,14,45,792.5,57.0,1.9,8.0,318.5,447.07,368.14
2016,12,25,15,0,767.0,54.0,1.9,8.0,282.0,417.6,343.14
2016,12,25,15,15,726.5,50.5,1.65,7.0,242.0,379.88,311.23
2016,12,25,15,30,686.0,47.0,1.4,6.0,202.0,341.98,278.09
2016,12,25,15,45,624.0,41.5,1.2,5.5,160.5,293.92,235.42
2016,12,25,16,0,562.0,36.0,1.0,5.0,119.0,247.78,193.29
2016,12,25,16,15,451.0,28.0,1.0,4.5,80.0,186.11,137.85
2016,12,25,16,30,340.0,20.0,1.0,4.0,41.0,127.14,63.44
2016,12,25,16,45,170.0,10.0,1.05,3.5,20.5,51.9,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,116.0,6.5,1.0,0.5,10.5,0.0,0.0
2016,12,26,7,30,232.0,13.0,1.1,1.0,21.0,12.78,0.0
2016,12,26,7,45,368.5,22.0,1.2,1.5,56.0,18.17,8.56
2016,12,26,8,0,505.0,31.0,1.3,2.0,91.0,25.0,16.9
2016,12,26,8,15,580.0,36.5,1.5,2.5,132.5,28.1,20.23
2016,12,26,8,30,655.0,42.0,1.7,3.0,174.0,33.06,25.04
2016,12,26,8,45,702.0,46.0,1.9,4.0,215.0,70.53,34.97
2016,12,26,9,0,749.0,50.0,2.1,5.0,256.0,111.53,60.17
2016,12,26,9,15,779.5,53.0,2.2,5.5,293.5,152.53,91.99
2016,12,26,9,30,810.0,56.0,2.3,6.0,331.0,194.96,128.4
2016,12,26,9,45,830.0,58.5,2.45,7.0,364.0,235.74,165.2
2016,12,26,10,0,850.0,61.0,2.6,8.0,397.0,278.86,204.32
2016,12,26,10,15,864.5,62.5,2.5,8.0,424.0,316.63,239.55
2016,12,26,10,30,879.0,64.0,2.4,8.0,451.0,353.47,273.55
2016,12,26,10,45,888.0,65.0,2.35,8.5,471.0,386.68,303.61
2016,12,26,11,0,897.0,66.0,2.3,9.0,491.0,418.19,331.53
2016,12,26,11,15,902.5,66.5,2.15,9.0,504.0,445.87,356.1
2016,12,26,11,30,908.0,67.0,2.0,9.0,517.0,471.33,378.22
2016,12,26,11,45,910.0,67.5,1.95,9.5,522.0,492.81,396.26
2016,12,26,12,0,912.0,68.0,1.9,10.0,527.0,511.68,411.77
2016,12,26,12,15,911.0,68.0,1.8,10.0,524.5,525.87,423.79
2016,12,26,12,30,910.0,68.0,1.7,10.0,522.0,537.2,433.28
2016,12,26,12,45,905.5,67.5,1.65,10.5,512.0,543.32,437.96
2016,12,26,13,0,901.0,67.0,1.6,11.0,502.0,546.49,440.16
2016,12,26,13,15,893.0,66.0,1.5,11.0,484.5,544.35,438.67
2016,12,26,13,30,885.0,65.0,1.4,11.0,467.0,539.32,434.77
2016,12,26,13,45,872.0,64.0,1.3,11.0,442.5,528.86,426.53
2016,12,26,14,0,859.0,63.0,1.2,11.0,418.0,515.77,416.05
2016,12,26,14,15,840.5,61.0,1.1,10.5,387.0,498.35,402.67
2016,12,26,14,30,822.0,59.0,1.0,10.0,356.0,476.81,385.76
2016,12,26,14,45,794.5,56.5,0.95,10.0,320.0,448.43,362.67
2016,12,26,15,0,767.0,54.0,0.9,10.0,284.0,418.61,337.86
2016,12,26,15,15,727.5,50.5,0.85,9.0,244.0,381.34,307.57
2016,12,26,15,30,688.0,47.0,0.8,8.0,204.0,343.82,275.91
2016,12,26,15,45,624.5,41.5,0.8,7.5,162.0,295.1,233.94
2016,12,26,16,0,561.0,36.0,0.8,7.0,120.0,248.37,192.34
2016,12,26,16,15,451.5,28.5,0.85,6.5,81.5,187.55,138.35
2016,12,26,16,30,342.0,21.0,0.9,6.0,43.0,129.55,68.02
2016,12,26,16,45,171.0,10.5,0.95,6.0,21.5,52.92,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,1.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,2.0,20.0,19.66,0.0
2016,12,27,7,45,252.0,26.0,0.65,3.0,56.0,20.6,10.25
2016,12,27,8,0,504.0,32.0,0.6,4.0,92.0,26.08,17.73
2016,12,27,8,15,580.5,38.0,0.65,4.5,134.0,29.6,21.46
2016,12,27,8,30,657.0,44.0,0.7,5.0,176.0,34.26,25.98
2016,12,27,8,45,702.5,48.5,0.75,6.0,217.5,72.17,36.38
2016,12,27,9,0,748.0,53.0,0.8,7.0,259.0,113.51,61.45
2016,12,27,9,15,779.0,56.0,0.75,7.5,297.0,154.56,92.68
2016,12,27,9,30,810.0,59.0,0.7,8.0,335.0,197.11,128.37
2016,12,27,9,45,830.0,62.0,0.65,9.0,368.0,238.42,164.56
2016,12,27,10,0,850.0,65.0,0.6,10.0,401.0,279.77,200.89
2016,12,27,10,15,864.5,66.5,0.8,10.5,428.0,317.84,235.46
2016,12,27,10,30,879.0,68.0,1.0,11.0,455.0,356.89,270.37
2016,12,27,10,45,889.5,69.0,1.25,11.5,475.5,390.77,300.87
2016,12,27,11,0,900.0,70.0,1.5,12.0,496.0,423.04,329.52
2016,12,27,11,15,905.5,70.5,1.55,12.0,509.0,450.94,354.21
2016,12,27,11,30,911.0,71.0,1.6,12.0,522.0,476.61,376.66
2016,12,27,11,45,913.5,71.0,1.7,12.5,527.5,498.03,394.88
2016,12,27,12,0,916.0,71.0,1.8,13.0,533.0,516.84,410.69
2016,12,27,12,15,915.0,71.0,1.85,13.0,530.5,531.21,423.34
2016,12,27,12,30,914.0,71.0,1.9,13.0,528.0,542.73,433.55
2016,12,27,12,45,909.5,70.5,2.0,13.0,518.0,549.01,439.8
2016,12,27,13,0,905.0,70.0,2.1,13.0,508.0,552.33,443.61
2016,12,27,13,15,896.5,69.0,2.1,13.0,490.0,550.06,442.56
2016,12,27,13,30,888.0,68.0,2.1,13.0,472.0,544.88,439.12
2016,12,27,13,45,876.0,66.0,2.1,13.0,447.5,533.96,431.1
2016,12,27,14,0,864.0,64.0,2.1,13.0,423.0,520.36,420.77
2016,12,27,14,15,845.5,62.0,1.95,12.5,392.0,502.95,407.35
2016,12,27,14,30,827.0,60.0,1.8,12.0,361.0,481.42,390.34
2016,12,27,14,45,801.5,57.5,1.65,12.0,324.5,453.95,367.53
2016,12,27,15,0,776.0,55.0,1.5,12.0,288.0,424.95,342.93
2016,12,27,15,15,736.0,51.0,1.35,11.0,248.0,386.7,311.54
2016,12,27,15,30,696.0,47.0,1.2,10.0,208.0,348.2,278.86
2016,12,27,15,45,634.5,42.0,1.1,9.0,166.0,300.52,237.92
2016,12,27,16,0,573.0,37.0,1.0,8.0,124.0,254.64,197.16
2016,12,27,16,15,465.0,29.0,1.0,7.0,84.5,193.21,142.98
2016,12,27,16,30,357.0,21.0,1.0,6.0,45.0,134.95,74.6
2016,12,27,16,45,178.5,10.5,1.05,5.5,22.5,55.11,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,2.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,3.0,21.0,20.64,0.0
2016,12,28,7,45,278.5,25.5,1.1,4.0,58.0,20.15,9.71
2016,12,28,8,0,557.0,30.0,1.1,5.0,95.0,24.08,15.82
2016,12,28,8,15,631.0,35.5,1.3,5.5,138.0,27.23,19.17
2016,12,28,8,30,705.0,41.0,1.5,6.0,181.0,30.94,22.79
2016,12,28,8,45,750.0,44.5,1.7,7.0,223.5,70.19,33.32
2016,12,28,9,0,795.0,48.0,1.9,8.0,266.0,112.74,58.75
2016,12,28,9,15,824.5,50.5,1.9,8.5,304.5,157.99,93.54
2016,12,28,9,30,854.0,53.0,1.9,9.0,343.0,201.69,130.54
2016,12,28,9,45,874.0,55.0,1.95,10.0,377.0,243.75,167.95
2016,12,28,10,0,894.0,57.0,2.0,11.0,411.0,285.68,205.63
2016,12,28,10,15,907.5,58.5,2.05,11.5,438.5,324.86,241.39
2016,12,28,10,30,921.0,60.0,2.1,12.0,466.0,362.94,275.72
2016,12,28,10,45,930.5,60.5,2.15,12.5,486.5,397.32,306.48
2016,12,28,11,0,940.0,61.0,2.2,13.0,507.0,429.92,335.09
2016,12,28,11,15,945.0,62.0,2.2,13.0,520.5,459.17,360.95
2016,12,28,11,30,950.0,63.0,2.2,13.0,534.0,486.07,384.39
2016,12,28,11,45,952.5,63.0,2.2,13.5,539.5,508.33,403.01
2016,12,28,12,0,955.0,63.0,2.2,14.0,545.0,527.87,419.07
2016,12,28,12,15,954.5,63.0,2.2,14.0,543.0,543.1,432.23
2016,12,28,12,30,954.0,63.0,2.2,14.0,541.0,555.37,442.85
2016,12,28,12,45,948.0,63.0,2.25,14.5,530.5,561.77,448.15
2016,12,28,13,0,942.0,63.0,2.3,15.0,520.0,565.07,450.89
2016,12,28,13,15,935.0,62.5,2.3,14.5,502.5,564.24,451.8
2016,12,28,13,30,928.0,62.0,2.3,14.0,485.0,560.4,450.22
2016,12,28,13,45,916.5,60.5,2.3,14.0,460.5,550.14,442.73
2016,12,28,14,0,905.0,59.0,2.3,14.0,436.0,537.07,432.85
2016,12,28,14,15,888.0,57.5,2.1,13.5,405.0,518.54,418.51
2016,12,28,14,30,871.0,56.0,1.9,13.0,374.0,497.65,401.91
2016,12,28,14,45,846.5,53.5,1.75,13.0,337.0,469.88,378.95
2016,12,28,15,0,822.0,51.0,1.6,13.0,300.0,440.49,354.12
2016,12,28,15,15,785.0,48.0,1.45,12.0,259.0,405.92,325.71
2016,12,28,15,30,748.0,45.0,1.3,11.0,218.0,368.58,294.0
2016,12,28,15,45,689.0,40.0,1.15,10.0,175.0,320.41,252.61
2016,12,28,16,0,630.0,35.0,1.0,9.0,132.0,273.82,211.16
2016,12,28,16,15,525.0,28.0,1.0,8.5,91.0,212.46,156.72
2016,12,28,16,30,420.0,21.0,1.0,8.0,50.0,154.26,88.48
2016,12,28,16,45,210.0,10.5,1.05,7.5,25.0,63.39,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,114.5,6.5,1.3,4.5,10.0,0.0,0.0
2016,12,29,7,30,229.0,13.0,1.2,5.0,20.0,12.78,0.0
2016,12,29,7,45,375.5,22.5,1.15,6.0,56.5,18.84,8.5
2016,12,29,8,0,522.0,32.0,1.1,7.0,93.0,26.17,17.5
2016,12,29,8,15,600.0,38.0,1.25,8.0,136.0,29.67,21.15
2016,12,29,8,30,678.0,44.0,1.4,9.0,179.0,33.17,24.51
2016,12,29,8,45,724.0,48.5,1.55,10.5,221.5,72.04,35.41
2016,12,29,9,0,770.0,53.0,1.7,12.0,264.0,114.42,60.36
2016,12,29,9,15,801.0,56.0,1.7,12.5,303.0,156.5,91.87
2016,12,29,9,30,832.0,59.0,1.7,13.0,342.0,200.07,128.05
2016,12,29,9,45,841.5,64.5,1.7,13.5,374.0,242.41,165.65
2016,12,29,10,0,851.0,70.0,1.7,14.0,406.0,283.98,202.93
2016,12,29,10,15,865.5,71.5,1.7,14.5,433.5,322.27,237.16
2016,12,29,10,30,880.0,73.0,1.7,15.0,461.0,359.69,270.14
2016,12,29,10,45,889.0,74.5,1.7,15.5,482.0,394.01,300.07
2016,12,29,11,0,898.0,76.0,1.7,16.0,503.0,426.67,327.96
2016,12,29,11,15,903.5,77.0,1.7,16.5,516.0,456.53,352.98
2016,12,29,11,30,909.0,78.0,1.7,17.0,529.0,482.91,374.71
2016,12,29,11,45,910.0,78.5,1.75,17.5,534.5,504.35,392.39
2016,12,29,12,0,911.0,79.0,1.8,18.0,540.0,523.15,407.65
2016,12,29,12,15,909.0,79.0,1.75,18.0,537.5,537.22,419.39
2016,12,29,12,30,907.0,79.0,1.7,18.0,535.0,548.43,428.71
2016,12,29,12,45,908.5,76.5,1.65,18.5,525.5,555.98,434.3
2016,12,29,13,0,910.0,74.0,1.6,19.0,516.0,560.61,437.51
2016,12,29,13,15,901.5,73.0,1.5,18.5,498.0,558.58,436.96
2016,12,29,13,30,893.0,72.0,1.4,18.0,480.0,553.61,434.06
2016,12,29,13,45,877.0,71.0,1.3,18.0,455.0,543.58,426.35
2016,12,29,14,0,861.0,70.0,1.2,18.0,430.0,529.35,415.34
2016,12,29,14,15,701.5,87.5,1.0,17.5,367.0,460.69,363.09
2016,12,29,14,30,542.0,105.0,0.8,17.0,304.0,392.18,310.47
2016,12,29,14,45,512.0,100.0,0.65,17.0,273.0,362.68,287.18
2016,12,29,15,0,482.0,95.0,0.5,17.0,242.0,335.07,264.57
2016,12,29,15,15,456.0,84.5,0.5,16.0,208.5,302.86,239.47
2016,12,29,15,30,430.0,74.0,0.5,15.0,175.0,270.49,213.3
2016,12,29,15,45,381.5,63.0,0.55,14.5,139.5,229.01,178.83
2016,12,29,16,0,333.0,52.0,0.6,14.0,104.0,189.4,144.92
2016,12,29,16,15,264.0,38.5,0.7,13.5,71.5,142.45,104.4
2016,12,29,16,30,195.0,25.0,0.8,13.0,39.0,96.6,56.14
2016,12,29,16,45,97.5,12.5,0.9,12.5,19.5,37.11,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,6.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,6.0,1.0,0.98,0.0
2016,12,30,7,45,0.0,3.5,1.2,6.5,3.5,3.37,0.0
2016,12,30,8,0,0.0,6.0,1.2,7.0,6.0,5.78,0.0
2016,12,30,8,15,0.0,9.0,1.2,7.5,9.0,8.67,2.21
2016,12,30,8,30,0.0,12.0,1.2,8.0,12.0,11.57,4.93
2016,12,30,8,45,0.0,15.0,1.25,8.5,15.0,14.46,7.02
2016,12,30,9,0,0.0,18.0,1.3,9.0,18.0,17.36,9.56
2016,12,30,9,15,0.0,21.0,1.4,9.5,21.0,20.26,12.06
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,23.16,14.53
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,25.58,16.56
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,27.99,18.56
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,17.85,9.78
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,7.72,1.01
2016,12,30,10,45,0.0,8.5,1.85,11.0,8.5,8.2,1.42
2016,12,30,11,0,0.0,9.0,1.9,11.0,9.0,8.69,1.83
2016,12,30,11,15,0.0,9.5,1.9,11.0,9.5,9.17,2.24
2016,12,30,11,30,0.0,10.0,1.9,11.0,10.0,9.65,2.65
2016,12,30,11,45,0.0,39.0,1.9,11.5,39.0,37.68,26.59
2016,12,30,12,0,0.0,68.0,1.9,12.0,68.0,65.75,50.28
2016,12,30,12,15,0.0,67.5,1.9,12.0,67.5,65.26,49.84
2016,12,30,12,30,0.0,67.0,1.9,12.0,67.0,64.78,49.45
2016,12,30,12,45,10.0,126.0,1.9,12.5,131.0,127.5,101.93
2016,12,30,13,0,20.0,185.0,1.9,13.0,195.0,191.53,154.35
2016,12,30,13,15,170.0,187.0,1.85,13.0,266.0,280.72,228.1
2016,12,30,13,30,320.0,189.0,1.8,13.0,337.0,368.09,298.55
2016,12,30,13,45,181.5,180.0,1.8,13.0,263.5,282.03,228.99
2016,12,30,14,0,43.0,171.0,1.8,13.0,190.0,196.42,158.9
2016,12,30,14,15,202.0,153.5,1.65,12.5,230.0,264.52,216.57
2016,12,30,14,30,361.0,136.0,1.5,12.0,270.0,333.97,273.22
2016,12,30,14,45,341.0,126.5,1.4,12.0,243.0,304.64,248.87
2016,12,30,15,0,321.0,117.0,1.3,12.0,216.0,280.28,228.63
2016,12,30,15,15,303.0,103.0,1.2,11.0,186.0,251.5,205.17
2016,12,30,15,30,285.0,89.0,1.1,10.0,156.0,222.62,180.91
2016,12,30,15,45,258.0,73.0,1.05,9.5,125.0,193.36,155.37
2016,12,30,16,0,231.0,57.0,1.0,9.0,94.0,159.43,125.32
2016,12,30,16,15,177.5,41.5,1.05,8.5,64.5,118.46,89.14
2016,12,30,16,30,124.0,26.0,1.1,8.0,35.0,78.01,47.58
2016,12,30,16,45,62.0,13.0,1.15,7.5,17.5,28.69,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
